Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,1,7,15,20.5,3.5,0.8,11.8,4.0,0.0,0.0
2018,1,1,7,30,41.0,7.0,0.9,11.9,8.0,29.46,0.0
2018,1,1,7,45,103.0,21.0,1.0,12.0,29.5,112.56,0.0
2018,1,1,8,0,165.0,35.0,1.1,12.1,51.0,189.8,143.14
2018,1,1,8,15,220.5,47.5,1.2,12.25,80.0,246.07,200.29
2018,1,1,8,30,276.0,60.0,1.3,12.4,109.0,306.51,253.91
2018,1,1,8,45,316.5,71.5,1.45,12.6,141.0,357.32,297.94
2018,1,1,9,0,357.0,83.0,1.6,12.8,173.0,409.45,341.77
2018,1,1,9,15,419.0,88.0,1.65,13.05,210.0,470.44,391.5
2018,1,1,9,30,481.0,93.0,1.7,13.3,247.0,532.67,440.46
2018,1,1,9,45,485.5,104.0,1.7,13.55,273.5,555.97,457.32
2018,1,1,10,0,490.0,115.0,1.7,13.8,300.0,577.27,472.5
2018,1,1,10,15,514.0,120.0,1.65,14.05,326.5,605.29,492.38
2018,1,1,10,30,538.0,125.0,1.6,14.3,353.0,631.5,510.42
2018,1,1,10,45,587.0,120.0,1.5,14.55,380.5,672.19,538.54
2018,1,1,11,0,636.0,115.0,1.4,14.8,408.0,703.47,559.05
2018,1,1,11,15,657.5,113.0,1.25,15.0,424.0,711.85,562.36
2018,1,1,11,30,679.0,111.0,1.1,15.2,440.0,717.07,563.55
2018,1,1,11,45,685.5,111.0,1.0,15.4,447.0,709.24,556.01
2018,1,1,12,0,692.0,111.0,0.9,15.6,454.0,698.5,546.65
2018,1,1,12,15,684.0,113.0,0.9,15.7,452.0,676.04,530.47
2018,1,1,12,30,676.0,115.0,0.9,15.8,450.0,651.37,512.32
2018,1,1,12,45,614.5,129.5,0.9,15.95,430.5,600.23,473.48
2018,1,1,13,0,553.0,144.0,0.9,16.1,411.0,544.67,431.3
2018,1,1,13,15,568.5,135.0,0.95,16.15,402.0,526.66,418.0
2018,1,1,13,30,584.0,126.0,1.0,16.2,393.0,500.77,398.03
2018,1,1,13,45,607.5,113.5,1.05,16.25,379.5,472.88,376.02
2018,1,1,14,0,631.0,101.0,1.1,16.3,366.0,441.36,350.34
2018,1,1,14,15,668.5,87.0,1.1,16.3,350.5,411.14,324.34
2018,1,1,14,30,706.0,73.0,1.1,16.3,335.0,376.0,293.11
2018,1,1,14,45,671.0,72.0,1.1,16.25,302.5,322.89,247.36
2018,1,1,15,0,636.0,71.0,1.1,16.2,270.0,272.24,202.89
2018,1,1,15,15,565.5,69.0,1.1,16.2,229.0,214.37,153.42
2018,1,1,15,30,495.0,67.0,1.1,16.2,188.0,163.57,110.69
2018,1,1,15,45,458.0,58.0,1.05,15.75,154.0,118.41,73.37
2018,1,1,16,0,421.0,49.0,1.0,15.3,120.0,77.35,43.11
2018,1,1,16,15,317.5,40.5,1.0,15.1,85.0,39.74,22.95
2018,1,1,16,30,214.0,32.0,1.0,14.9,50.0,25.12,13.5
2018,1,1,16,45,119.5,18.0,1.05,14.7,27.0,14.26,0.0
2018,1,1,17,0,25.0,4.0,1.1,14.5,4.0,3.64,0.0
2018,1,1,17,15,12.5,2.0,1.1,14.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,2.0,12.5,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,2.0,12.7,6.0,17.84,0.0
2018,1,2,7,45,11.0,17.5,2.0,12.95,17.5,25.65,0.0
2018,1,2,8,0,0.0,29.0,2.0,13.2,29.0,28.84,16.77
2018,1,2,8,15,1.5,43.5,2.0,13.4,44.0,45.2,32.06
2018,1,2,8,30,3.0,58.0,2.0,13.6,59.0,60.95,46.03
2018,1,2,8,45,7.5,74.5,2.0,13.85,76.5,81.5,63.97
2018,1,2,9,0,12.0,91.0,2.0,14.1,94.0,101.98,81.66
2018,1,2,9,15,39.0,108.5,1.85,14.3,120.5,153.32,125.72
2018,1,2,9,30,66.0,126.0,1.7,14.5,147.0,195.18,161.1
2018,1,2,9,45,53.5,136.0,1.6,14.75,154.0,194.48,159.62
2018,1,2,10,0,41.0,146.0,1.5,15.0,161.0,193.62,158.03
2018,1,2,10,15,30.0,149.0,1.45,15.3,160.5,184.73,149.93
2018,1,2,10,30,19.0,152.0,1.4,15.6,160.0,163.47,131.74
2018,1,2,10,45,9.5,129.0,1.3,15.95,133.0,128.58,102.43
2018,1,2,11,0,0.0,106.0,1.2,16.3,106.0,96.12,75.06
2018,1,2,11,15,0.0,107.0,1.2,16.5,107.0,96.79,75.54
2018,1,2,11,30,0.0,108.0,1.2,16.7,108.0,97.52,76.02
2018,1,2,11,45,1.5,128.5,1.15,16.9,129.0,118.8,93.46
2018,1,2,12,0,3.0,149.0,1.1,17.1,150.0,140.27,110.86
2018,1,2,12,15,3.5,153.5,1.1,17.2,155.0,144.71,114.36
2018,1,2,12,30,4.0,158.0,1.1,17.3,160.0,149.13,117.9
2018,1,2,12,45,2.0,146.5,1.05,17.4,147.5,135.74,106.94
2018,1,2,13,0,0.0,135.0,1.0,17.5,135.0,122.81,96.39
2018,1,2,13,15,0.0,131.0,1.0,17.5,131.0,118.79,93.22
2018,1,2,13,30,0.0,127.0,1.0,17.5,127.0,114.84,90.09
2018,1,2,13,45,7.5,125.5,1.0,17.55,128.5,117.5,92.49
2018,1,2,14,0,15.0,124.0,1.0,17.6,130.0,119.5,94.25
2018,1,2,14,15,43.5,138.5,0.95,17.45,155.0,150.12,119.42
2018,1,2,14,30,72.0,153.0,0.9,17.3,180.0,173.3,137.83
2018,1,2,14,45,99.5,139.5,0.9,17.2,173.0,169.58,133.93
2018,1,2,15,0,127.0,126.0,0.9,17.1,166.0,157.96,123.07
2018,1,2,15,15,181.0,108.5,0.9,17.1,157.5,149.09,112.91
2018,1,2,15,30,235.0,91.0,0.9,17.1,149.0,130.84,94.2
2018,1,2,15,45,212.0,76.5,0.85,16.45,121.5,98.46,67.51
2018,1,2,16,0,189.0,62.0,0.8,15.8,94.0,68.87,44.68
2018,1,2,16,15,145.0,47.5,0.85,15.55,68.0,41.68,26.57
2018,1,2,16,30,101.0,33.0,0.9,15.3,42.0,26.43,14.83
2018,1,2,16,45,69.5,19.5,0.95,15.05,24.0,15.85,0.0
2018,1,2,17,0,38.0,6.0,1.0,14.8,6.0,5.46,0.0
2018,1,2,17,15,19.0,3.0,1.05,14.6,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.05,13.0,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,2.0,13.1,1.0,2.03,0.0
2018,1,3,7,45,1.0,3.0,1.9,13.25,3.0,3.28,0.0
2018,1,3,8,0,0.0,5.0,1.8,13.4,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.5,1.7,13.55,6.5,5.7,0.0
2018,1,3,8,30,0.0,8.0,1.6,13.7,8.0,7.02,0.32
2018,1,3,8,45,0.0,9.0,1.5,13.9,9.0,7.9,1.13
2018,1,3,9,0,0.0,10.0,1.4,14.1,10.0,8.78,1.91
2018,1,3,9,15,0.0,11.5,1.4,14.2,11.5,10.1,3.07
2018,1,3,9,30,0.0,13.0,1.4,14.3,13.0,11.43,4.21
2018,1,3,9,45,0.0,14.5,1.35,14.45,14.5,12.75,5.34
2018,1,3,10,0,0.0,16.0,1.3,14.6,16.0,14.08,6.46
2018,1,3,10,15,0.0,19.0,1.5,14.7,19.0,16.73,8.71
2018,1,3,10,30,0.0,22.0,1.7,14.8,22.0,19.38,10.95
2018,1,3,10,45,0.0,26.5,1.9,14.85,26.5,23.35,14.32
2018,1,3,11,0,0.0,31.0,2.1,14.9,31.0,27.33,17.67
2018,1,3,11,15,0.0,41.5,2.4,14.95,41.5,36.62,25.53
2018,1,3,11,30,0.0,52.0,2.7,15.0,52.0,45.93,33.36
2018,1,3,11,45,0.0,45.5,3.0,15.05,45.5,40.17,28.46
2018,1,3,12,0,0.0,39.0,3.3,15.1,39.0,34.42,23.58
2018,1,3,12,15,0.0,44.0,3.55,15.1,44.0,38.85,27.32
2018,1,3,12,30,0.0,49.0,3.8,15.1,49.0,43.28,31.06
2018,1,3,12,45,0.0,64.5,4.0,15.1,64.5,57.02,42.67
2018,1,3,13,0,0.0,80.0,4.2,15.1,80.0,70.8,54.29
2018,1,3,13,15,0.0,58.5,4.2,15.15,58.5,51.69,38.21
2018,1,3,13,30,0.0,37.0,4.2,15.2,37.0,32.64,22.12
2018,1,3,13,45,0.0,30.0,4.15,15.2,30.0,26.44,16.89
2018,1,3,14,0,0.0,23.0,4.1,15.2,23.0,20.26,11.65
2018,1,3,14,15,0.0,45.0,3.85,15.2,45.0,39.7,28.25
2018,1,3,14,30,0.0,67.0,3.6,15.2,67.0,59.22,44.88
2018,1,3,14,45,0.5,79.5,3.35,15.2,79.5,70.68,54.63
2018,1,3,15,0,1.0,92.0,3.1,15.2,92.0,82.06,64.27
2018,1,3,15,15,0.5,78.5,3.1,15.2,78.5,69.59,53.69
2018,1,3,15,30,0.0,65.0,3.1,15.2,65.0,57.33,43.22
2018,1,3,15,45,0.0,53.0,3.25,14.95,53.0,46.66,34.02
2018,1,3,16,0,0.0,41.0,3.4,14.7,41.0,36.13,24.82
2018,1,3,16,15,26.5,31.0,3.7,14.65,33.5,27.97,17.08
2018,1,3,16,30,53.0,21.0,4.0,14.6,26.0,17.29,7.98
2018,1,3,16,45,51.0,14.0,4.35,14.55,16.5,11.63,0.0
2018,1,3,17,0,49.0,7.0,4.7,14.5,7.0,6.37,0.0
2018,1,3,17,15,24.5,3.5,4.85,14.5,3.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.35,14.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.45,14.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.5,14.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,7,15,10.5,2.5,3.75,13.95,2.5,0.0,0.0
2018,1,4,7,30,21.0,5.0,3.8,14.2,5.0,16.34,0.0
2018,1,4,7,45,37.0,14.5,3.9,14.45,17.0,49.26,0.0
2018,1,4,8,0,53.0,24.0,4.0,14.7,29.0,79.85,56.97
2018,1,4,8,15,26.5,39.5,4.0,14.95,42.0,61.43,45.9
2018,1,4,8,30,0.0,55.0,4.0,15.2,55.0,54.53,40.24
2018,1,4,8,45,0.0,65.0,4.0,15.4,65.0,63.13,47.89
2018,1,4,9,0,0.0,75.0,4.0,15.6,75.0,72.04,55.63
2018,1,4,9,15,61.5,90.0,4.05,15.85,109.5,144.78,119.13
2018,1,4,9,30,123.0,105.0,4.1,16.1,144.0,225.98,188.44
2018,1,4,9,45,167.0,121.0,4.15,16.4,180.5,282.25,235.44
2018,1,4,10,0,211.0,137.0,4.2,16.7,217.0,355.08,294.75
2018,1,4,10,15,186.5,159.0,4.25,16.85,233.5,345.4,285.43
2018,1,4,10,30,162.0,181.0,4.3,17.0,250.0,350.54,288.03
2018,1,4,10,45,144.0,192.0,4.4,17.2,255.5,345.71,282.96
2018,1,4,11,0,126.0,203.0,4.5,17.4,261.0,340.35,277.52
2018,1,4,11,15,82.0,192.0,4.55,17.5,230.5,270.26,219.72
2018,1,4,11,30,38.0,181.0,4.6,17.6,200.0,217.45,175.38
2018,1,4,11,45,221.5,161.5,4.65,17.7,272.5,369.74,303.48
2018,1,4,12,0,405.0,142.0,4.7,17.8,345.0,502.14,411.21
2018,1,4,12,15,621.0,109.5,4.7,17.75,420.0,626.97,510.67
2018,1,4,12,30,837.0,77.0,4.7,17.7,495.0,727.87,587.17
2018,1,4,12,45,683.5,112.0,4.7,17.7,450.0,633.94,514.11
2018,1,4,13,0,530.0,147.0,4.7,17.7,405.0,535.52,435.41
2018,1,4,13,15,558.5,135.0,4.65,17.65,400.0,523.82,426.07
2018,1,4,13,30,587.0,123.0,4.6,17.6,395.0,503.3,409.17
2018,1,4,13,45,499.5,134.5,4.6,17.55,358.0,432.83,351.64
2018,1,4,14,0,412.0,146.0,4.6,17.5,321.0,373.41,302.47
2018,1,4,14,15,461.0,125.0,4.55,17.4,309.0,352.34,283.93
2018,1,4,14,30,510.0,104.0,4.5,17.3,297.0,325.79,259.66
2018,1,4,14,45,603.0,84.5,4.45,17.2,292.0,315.01,245.95
2018,1,4,15,0,696.0,65.0,4.4,17.1,287.0,290.19,218.75
2018,1,4,15,15,647.5,61.5,4.4,17.1,248.0,232.23,167.03
2018,1,4,15,30,599.0,58.0,4.4,17.1,209.0,179.53,120.54
2018,1,4,15,45,541.0,53.0,4.1,16.6,171.0,128.92,78.62
2018,1,4,16,0,483.0,48.0,3.8,16.1,133.0,84.64,46.22
2018,1,4,16,15,292.5,40.0,3.7,15.8,87.5,39.69,22.15
2018,1,4,16,30,102.0,32.0,3.6,15.5,42.0,25.75,14.85
2018,1,4,16,45,67.5,19.5,3.55,15.25,24.5,15.9,0.0
2018,1,4,17,0,33.0,7.0,3.5,15.0,7.0,6.37,0.0
2018,1,4,17,15,16.5,3.5,3.55,14.95,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,5,7,15,7.5,1.0,3.75,14.95,1.0,0.0,0.0
2018,1,5,7,30,15.0,2.0,3.7,15.1,2.0,10.24,0.0
2018,1,5,7,45,7.5,6.0,3.65,15.2,6.0,11.06,0.0
2018,1,5,8,0,0.0,10.0,3.6,15.3,10.0,8.78,1.11
2018,1,5,8,15,0.0,9.5,3.5,15.4,9.5,8.34,1.25
2018,1,5,8,30,0.0,9.0,3.4,15.5,9.0,7.9,1.01
2018,1,5,8,45,0.0,9.0,3.3,15.55,9.0,7.9,1.07
2018,1,5,9,0,0.0,9.0,3.2,15.6,9.0,7.9,1.11
2018,1,5,9,15,0.0,10.0,3.05,15.65,10.0,8.78,1.87
2018,1,5,9,30,0.0,11.0,2.9,15.7,11.0,9.67,2.63
2018,1,5,9,45,0.0,18.0,2.8,15.8,18.0,15.83,7.91
2018,1,5,10,0,0.0,25.0,2.7,15.9,25.0,22.01,13.16
2018,1,5,10,15,0.0,58.0,2.6,15.9,58.0,51.23,37.94
2018,1,5,10,30,0.0,91.0,2.5,15.9,91.0,81.82,63.6
2018,1,5,10,45,7.5,119.0,2.35,15.95,122.5,116.27,92.49
2018,1,5,11,0,15.0,147.0,2.2,16.0,154.0,151.32,121.49
2018,1,5,11,15,14.0,155.0,2.1,16.0,161.5,157.88,126.58
2018,1,5,11,30,13.0,163.0,2.0,16.0,169.0,164.44,131.74
2018,1,5,11,45,7.5,134.0,1.85,16.05,137.5,129.13,102.47
2018,1,5,12,0,2.0,105.0,1.7,16.1,106.0,95.82,74.76
2018,1,5,12,15,3.5,118.5,1.75,16.05,120.5,109.85,86.49
2018,1,5,12,30,5.0,132.0,1.8,16.0,135.0,123.88,98.11
2018,1,5,12,45,27.0,164.0,1.8,15.95,177.5,179.67,144.42
2018,1,5,13,0,49.0,196.0,1.8,15.9,220.0,227.35,183.32
2018,1,5,13,15,26.5,167.5,1.85,15.85,180.5,179.4,143.98
2018,1,5,13,30,4.0,139.0,1.9,15.8,141.0,128.72,102.23
2018,1,5,13,45,3.5,128.0,1.95,15.7,129.5,117.59,93.28
2018,1,5,14,0,3.0,117.0,2.0,15.6,118.0,106.69,84.38
2018,1,5,14,15,7.5,102.5,2.05,15.5,105.5,95.1,74.87
2018,1,5,14,30,12.0,88.0,2.1,15.4,93.0,83.27,65.02
2018,1,5,14,45,22.0,100.0,2.15,15.3,107.5,99.69,78.71
2018,1,5,15,0,32.0,112.0,2.2,15.2,122.0,112.3,88.91
2018,1,5,15,15,22.0,96.0,2.2,15.2,102.5,92.37,72.18
2018,1,5,15,30,12.0,80.0,2.2,15.2,83.0,72.92,55.92
2018,1,5,15,45,7.5,63.5,2.45,14.9,65.5,56.8,42.29
2018,1,5,16,0,3.0,47.0,2.7,14.6,48.0,41.48,29.27
2018,1,5,16,15,1.5,35.5,2.8,14.45,36.0,31.17,20.22
2018,1,5,16,30,0.0,24.0,2.9,14.3,24.0,21.16,11.48
2018,1,5,16,45,8.5,14.5,3.05,14.15,14.5,12.91,0.0
2018,1,5,17,0,17.0,5.0,3.2,14.0,5.0,4.55,0.0
2018,1,5,17,15,8.5,2.5,3.3,13.9,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,7,15,14.0,3.5,2.3,12.2,3.5,0.0,0.0
2018,1,6,7,30,28.0,7.0,2.4,12.4,7.0,22.07,0.0
2018,1,6,7,45,200.0,19.5,2.45,12.55,37.5,168.63,0.0
2018,1,6,8,0,372.0,32.0,2.5,12.7,68.0,316.91,241.2
2018,1,6,8,15,430.5,39.5,2.5,12.9,101.0,378.85,309.25
2018,1,6,8,30,489.0,47.0,2.5,13.1,134.0,443.55,367.29
2018,1,6,8,45,583.5,50.5,2.55,13.25,180.0,531.71,440.3
2018,1,6,9,0,678.0,54.0,2.6,13.4,226.0,617.31,508.45
2018,1,6,9,15,723.5,56.0,2.6,13.55,266.0,671.09,549.71
2018,1,6,9,30,769.0,58.0,2.6,13.7,306.0,723.83,588.97
2018,1,6,9,45,736.5,69.5,2.6,13.9,327.5,722.82,586.92
2018,1,6,10,0,704.0,81.0,2.6,14.1,349.0,723.33,586.2
2018,1,6,10,15,616.5,105.0,2.7,14.25,352.5,683.4,555.61
2018,1,6,10,30,529.0,129.0,2.8,14.4,356.0,631.38,515.76
2018,1,6,10,45,504.5,141.5,2.9,14.6,366.5,623.75,509.0
2018,1,6,11,0,480.0,154.0,3.0,14.8,377.0,613.7,499.95
2018,1,6,11,15,484.5,158.5,3.15,14.9,390.0,616.55,501.86
2018,1,6,11,30,489.0,163.0,3.3,15.0,403.0,617.23,502.02
2018,1,6,11,45,493.0,165.5,3.4,15.05,410.5,613.01,498.45
2018,1,6,12,0,497.0,168.0,3.5,15.1,418.0,606.62,493.24
2018,1,6,12,15,525.5,160.0,3.45,15.15,424.5,605.26,492.09
2018,1,6,12,30,554.0,152.0,3.4,15.2,431.0,600.68,488.35
2018,1,6,12,45,629.5,129.5,3.35,15.2,442.5,617.04,501.31
2018,1,6,13,0,705.0,107.0,3.3,15.2,454.0,620.26,503.86
2018,1,6,13,15,682.0,109.0,3.3,15.2,436.5,579.03,470.79
2018,1,6,13,30,659.0,111.0,3.3,15.2,419.0,537.25,437.05
2018,1,6,13,45,676.0,101.0,3.25,15.2,404.0,505.32,410.68
2018,1,6,14,0,693.0,91.0,3.2,15.2,389.0,470.22,380.93
2018,1,6,14,15,684.5,86.0,3.3,15.1,364.5,425.17,342.69
2018,1,6,14,30,676.0,81.0,3.4,15.0,340.0,379.47,302.83
2018,1,6,14,45,677.0,73.5,3.45,14.9,313.0,334.31,262.07
2018,1,6,15,0,678.0,66.0,3.5,14.8,286.0,287.96,219.17
2018,1,6,15,15,680.0,60.0,3.5,14.8,257.5,243.33,176.71
2018,1,6,15,30,682.0,54.0,3.5,14.8,229.0,196.89,132.86
2018,1,6,15,45,581.5,52.5,3.35,14.2,183.5,136.98,84.35
2018,1,6,16,0,481.0,51.0,3.2,13.6,138.0,89.45,50.47
2018,1,6,16,15,308.5,43.5,3.15,13.3,93.5,44.48,25.46
2018,1,6,16,30,136.0,36.0,3.1,13.0,49.0,28.81,18.01
2018,1,6,16,45,96.5,22.0,3.1,12.65,29.0,17.33,0.0
2018,1,6,17,0,57.0,8.0,3.1,12.3,9.0,7.28,0.0
2018,1,6,17,15,28.5,4.0,3.05,12.2,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,7,7,15,17.0,3.0,2.25,9.95,3.0,0.0,0.0
2018,1,7,7,30,34.0,6.0,2.2,10.2,6.0,24.51,0.0
2018,1,7,7,45,66.5,13.0,2.1,10.4,18.0,74.03,0.0
2018,1,7,8,0,99.0,20.0,2.0,10.6,30.0,116.46,87.31
2018,1,7,8,15,49.5,23.0,2.05,10.8,28.0,71.06,55.38
2018,1,7,8,30,0.0,26.0,2.1,11.0,26.0,22.88,13.97
2018,1,7,8,45,0.0,35.0,2.15,11.15,35.0,30.84,21.02
2018,1,7,9,0,0.0,44.0,2.2,11.3,44.0,38.81,28.02
2018,1,7,9,15,0.0,53.5,2.25,11.55,53.5,47.23,35.31
2018,1,7,9,30,0.0,63.0,2.3,11.8,63.0,55.67,42.54
2018,1,7,9,45,0.0,74.5,2.3,12.0,74.5,66.59,51.83
2018,1,7,10,0,0.0,86.0,2.3,12.2,86.0,77.76,61.25
2018,1,7,10,15,0.0,98.0,2.3,12.45,98.0,89.47,71.02
2018,1,7,10,30,0.0,110.0,2.3,12.7,110.0,101.2,80.73
2018,1,7,10,45,0.5,124.5,2.3,12.9,124.5,115.99,92.99
2018,1,7,11,0,1.0,139.0,2.3,13.1,139.0,130.81,105.18
2018,1,7,11,15,1.0,137.0,2.2,13.25,137.0,127.91,102.55
2018,1,7,11,30,1.0,135.0,2.1,13.4,135.0,125.25,100.18
2018,1,7,11,45,0.5,122.5,2.0,13.55,122.5,111.87,88.9
2018,1,7,12,0,0.0,110.0,1.9,13.7,110.0,99.02,78.09
2018,1,7,12,15,1.0,132.5,1.8,13.75,133.0,121.59,96.91
2018,1,7,12,30,2.0,155.0,1.7,13.8,156.0,144.4,115.73
2018,1,7,12,45,7.0,165.0,1.6,13.9,168.5,157.61,126.66
2018,1,7,13,0,12.0,175.0,1.5,14.0,181.0,170.48,137.27
2018,1,7,13,15,11.5,171.0,1.35,13.95,176.5,165.33,133.02
2018,1,7,13,30,11.0,167.0,1.2,13.9,172.0,160.27,128.92
2018,1,7,13,45,5.5,149.0,1.1,13.85,151.5,138.83,111.29
2018,1,7,14,0,0.0,131.0,1.0,13.8,131.0,118.3,94.39
2018,1,7,14,15,0.5,123.0,0.95,13.7,123.0,110.86,88.41
2018,1,7,14,30,1.0,115.0,0.9,13.6,115.0,103.47,82.39
2018,1,7,14,45,0.5,108.0,0.9,13.45,108.0,96.63,76.81
2018,1,7,15,0,0.0,101.0,0.9,13.3,101.0,89.86,71.24
2018,1,7,15,15,0.0,91.0,0.9,13.3,91.0,80.59,63.42
2018,1,7,15,30,0.0,81.0,0.9,13.3,81.0,71.36,55.52
2018,1,7,15,45,0.0,66.5,0.95,13.05,66.5,58.31,44.28
2018,1,7,16,0,0.0,52.0,1.0,12.8,52.0,45.45,33.07
2018,1,7,16,15,0.0,38.5,0.95,12.75,38.5,33.64,22.6
2018,1,7,16,30,0.0,25.0,0.9,12.7,25.0,22.04,12.69
2018,1,7,16,45,7.0,15.0,0.9,12.6,15.0,13.39,0.0
2018,1,7,17,0,14.0,5.0,0.9,12.5,5.0,4.55,0.0
2018,1,7,17,15,7.0,2.5,0.95,12.45,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.65,13.25,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.8,13.4,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,4.95,13.5,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,5.1,13.6,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,5.25,13.7,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,5.4,13.8,7.0,6.14,0.0
2018,1,8,8,45,0.0,9.0,5.55,13.95,9.0,7.9,1.1
2018,1,8,9,0,0.0,11.0,5.7,14.1,11.0,9.66,2.64
2018,1,8,9,15,0.0,15.5,5.8,14.2,15.5,13.62,6.07
2018,1,8,9,30,0.0,20.0,5.9,14.3,20.0,17.59,9.48
2018,1,8,9,45,0.0,18.0,6.0,14.4,18.0,15.84,7.95
2018,1,8,10,0,0.0,16.0,6.1,14.5,16.0,14.08,6.42
2018,1,8,10,15,0.0,20.5,6.05,14.55,20.5,18.05,9.8
2018,1,8,10,30,0.0,25.0,6.0,14.6,25.0,22.03,13.17
2018,1,8,10,45,0.0,29.0,6.0,14.7,29.0,25.56,16.16
2018,1,8,11,0,0.0,33.0,6.0,14.8,33.0,29.1,19.13
2018,1,8,11,15,0.0,30.5,6.05,14.85,30.5,26.9,17.23
2018,1,8,11,30,0.0,28.0,6.1,14.9,28.0,24.69,15.33
2018,1,8,11,45,0.0,32.0,6.15,15.0,32.0,28.23,18.31
2018,1,8,12,0,0.0,36.0,6.2,15.1,36.0,31.77,21.29
2018,1,8,12,15,0.0,45.5,6.15,15.15,45.5,40.18,28.39
2018,1,8,12,30,0.0,55.0,6.1,15.2,55.0,48.6,35.49
2018,1,8,12,45,0.0,51.5,6.05,15.2,51.5,45.49,32.89
2018,1,8,13,0,0.0,48.0,6.0,15.2,48.0,42.39,30.28
2018,1,8,13,15,0.0,43.5,5.95,15.2,43.5,38.4,26.94
2018,1,8,13,30,0.0,39.0,5.9,15.2,39.0,34.41,23.59
2018,1,8,13,45,0.0,52.5,5.8,15.2,52.5,46.36,33.76
2018,1,8,14,0,0.0,66.0,5.7,15.2,66.0,58.34,43.95
2018,1,8,14,15,0.0,58.5,5.65,15.15,58.5,51.67,38.37
2018,1,8,14,30,0.0,51.0,5.6,15.1,51.0,45.01,32.78
2018,1,8,14,45,1.5,50.5,5.6,15.05,51.0,45.13,32.92
2018,1,8,15,0,3.0,50.0,5.6,15.0,51.0,45.09,32.88
2018,1,8,15,15,3.0,51.0,5.6,15.0,52.0,45.82,33.48
2018,1,8,15,30,3.0,52.0,5.6,15.0,53.0,46.54,34.02
2018,1,8,15,45,1.5,39.5,5.55,14.85,40.0,35.06,24.18
2018,1,8,16,0,0.0,27.0,5.5,14.7,27.0,23.77,14.48
2018,1,8,16,15,0.0,20.0,5.35,14.65,20.0,17.59,9.03
2018,1,8,16,30,0.0,13.0,5.2,14.6,13.0,11.42,3.83
2018,1,8,16,45,7.5,9.0,5.1,14.55,9.0,8.07,0.0
2018,1,8,17,0,15.0,5.0,5.0,14.5,5.0,4.55,0.0
2018,1,8,17,15,7.5,2.5,4.9,14.5,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,9,7,15,2.5,1.5,3.65,13.9,1.5,0.0,0.0
2018,1,9,7,30,5.0,3.0,4.1,14.0,3.0,5.53,0.0
2018,1,9,7,45,2.5,8.5,4.5,14.1,8.5,8.96,0.0
2018,1,9,8,0,0.0,14.0,4.9,14.2,14.0,12.3,3.92
2018,1,9,8,15,0.0,19.5,5.2,14.25,19.5,17.15,8.62
2018,1,9,8,30,0.0,25.0,5.5,14.3,25.0,22.0,12.98
2018,1,9,8,45,0.0,31.0,5.8,14.35,31.0,27.3,17.66
2018,1,9,9,0,0.0,37.0,6.1,14.4,37.0,32.6,22.3
2018,1,9,9,15,0.0,46.5,6.1,14.45,46.5,41.02,29.54
2018,1,9,9,30,0.0,56.0,6.1,14.5,56.0,49.45,36.74
2018,1,9,9,45,0.0,74.5,6.1,14.55,74.5,66.54,51.26
2018,1,9,10,0,0.0,93.0,6.1,14.6,93.0,84.99,66.83
2018,1,9,10,15,1.0,112.0,6.0,14.6,112.5,105.01,83.65
2018,1,9,10,30,2.0,131.0,5.9,14.6,132.0,125.17,100.48
2018,1,9,10,45,1.0,95.5,5.8,14.6,96.0,86.71,67.98
2018,1,9,11,0,0.0,60.0,5.7,14.6,60.0,53.02,39.43
2018,1,9,11,15,0.0,78.0,5.75,14.6,78.0,69.02,52.91
2018,1,9,11,30,0.0,96.0,5.8,14.6,96.0,85.74,66.92
2018,1,9,11,45,0.0,100.5,5.8,14.55,100.5,89.95,70.42
2018,1,9,12,0,0.0,105.0,5.8,14.5,105.0,94.16,73.93
2018,1,9,12,15,0.5,113.5,6.0,14.5,114.0,102.61,81.02
2018,1,9,12,30,1.0,122.0,6.2,14.5,123.0,111.05,88.11
2018,1,9,12,45,44.0,152.5,6.4,14.45,174.5,179.72,146.71
2018,1,9,13,0,87.0,183.0,6.6,14.4,226.0,239.51,197.14
2018,1,9,13,15,55.0,161.0,6.75,14.35,188.0,191.19,156.37
2018,1,9,13,30,23.0,139.0,6.9,14.3,150.0,146.06,118.17
2018,1,9,13,45,29.5,131.5,7.1,14.3,145.0,140.73,113.89
2018,1,9,14,0,36.0,124.0,7.3,14.3,140.0,134.91,109.09
2018,1,9,14,15,62.0,137.0,7.3,14.25,162.0,157.91,128.43
2018,1,9,14,30,88.0,150.0,7.3,14.2,184.0,178.0,144.88
2018,1,9,14,45,171.5,131.0,7.35,14.15,190.5,190.18,153.54
2018,1,9,15,0,255.0,112.0,7.4,14.1,197.0,191.95,151.84
2018,1,9,15,15,168.5,93.0,7.4,14.1,146.5,134.29,103.66
2018,1,9,15,30,82.0,74.0,7.4,14.1,96.0,85.25,64.0
2018,1,9,15,45,53.0,60.0,7.5,14.0,73.5,62.33,45.21
2018,1,9,16,0,24.0,46.0,7.6,13.9,51.0,42.98,29.83
2018,1,9,16,15,35.0,36.0,7.6,13.8,41.0,32.44,20.7
2018,1,9,16,30,46.0,26.0,7.6,13.7,31.0,22.27,13.0
2018,1,9,16,45,30.5,16.5,7.65,13.65,19.0,14.29,0.7
2018,1,9,17,0,15.0,7.0,7.7,13.6,7.0,6.37,0.0
2018,1,9,17,15,7.5,3.5,7.8,13.55,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.95,13.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.0,13.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.0,13.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,8.0,13.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,8.0,13.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.9,13.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.8,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.75,13.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.65,12.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.55,12.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.45,12.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.25,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.35,11.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,6.25,11.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.75,12.05,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.6,12.2,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.5,3.4,12.4,7.5,6.58,0.0
2018,1,10,8,0,0.0,13.0,3.2,12.6,13.0,11.42,3.31
2018,1,10,8,15,0.0,14.5,3.2,12.7,14.5,12.74,5.03
2018,1,10,8,30,0.0,16.0,3.2,12.8,16.0,14.06,6.34
2018,1,10,8,45,0.0,16.5,3.15,12.9,16.5,14.5,6.82
2018,1,10,9,0,0.0,17.0,3.1,13.0,17.0,14.94,7.26
2018,1,10,9,15,0.0,40.5,3.15,13.1,40.5,35.7,25.18
2018,1,10,9,30,0.0,64.0,3.2,13.2,64.0,56.56,43.06
2018,1,10,9,45,0.0,79.0,3.25,13.25,79.0,71.16,55.46
2018,1,10,10,0,0.0,94.0,3.3,13.3,94.0,86.0,67.97
2018,1,10,10,15,3.5,120.0,3.4,13.35,121.5,115.73,93.09
2018,1,10,10,30,7.0,146.0,3.5,13.4,149.0,145.91,118.32
2018,1,10,10,45,10.0,157.0,3.6,13.5,161.5,159.05,129.12
2018,1,10,11,0,13.0,168.0,3.7,13.6,174.0,172.17,139.88
2018,1,10,11,15,14.0,174.0,3.7,13.65,180.5,178.07,144.59
2018,1,10,11,30,15.0,180.0,3.7,13.7,187.0,184.0,149.33
2018,1,10,11,45,8.5,162.0,3.7,13.75,166.0,158.42,127.84
2018,1,10,12,0,2.0,144.0,3.7,13.8,145.0,134.08,107.37
2018,1,10,12,15,4.5,144.5,3.65,13.85,147.0,136.11,109.14
2018,1,10,12,30,7.0,145.0,3.6,13.9,149.0,138.06,110.82
2018,1,10,12,45,22.0,172.0,3.5,13.95,183.5,175.39,142.13
2018,1,10,13,0,37.0,199.0,3.4,14.0,218.0,222.22,180.79
2018,1,10,13,15,23.0,170.0,3.25,14.05,181.5,171.75,138.94
2018,1,10,13,30,9.0,141.0,3.1,14.1,145.0,133.58,107.15
2018,1,10,13,45,4.5,128.0,3.0,14.15,130.0,118.05,94.25
2018,1,10,14,0,0.0,115.0,2.9,14.2,115.0,103.13,81.81
2018,1,10,14,15,82.5,116.0,2.8,14.2,148.5,153.03,124.01
2018,1,10,14,30,165.0,117.0,2.7,14.2,182.0,189.57,153.43
2018,1,10,14,45,141.0,115.5,2.6,14.25,167.5,164.03,131.27
2018,1,10,15,0,117.0,114.0,2.5,14.3,153.0,145.68,115.35
2018,1,10,15,15,59.0,94.0,2.5,14.3,113.5,100.86,78.51
2018,1,10,15,30,1.0,74.0,2.5,14.3,74.0,65.47,50.31
2018,1,10,15,45,110.5,57.5,2.3,14.15,78.5,69.91,49.09
2018,1,10,16,0,220.0,41.0,2.1,14.0,83.0,58.04,34.4
2018,1,10,16,15,269.0,37.0,2.1,13.85,75.5,41.23,22.49
2018,1,10,16,30,318.0,33.0,2.1,13.7,68.0,26.69,16.89
2018,1,10,16,45,177.0,19.0,2.05,13.6,37.0,15.2,2.29
2018,1,10,17,0,36.0,5.0,2.0,13.5,6.0,4.55,0.0
2018,1,10,17,15,18.0,2.5,2.0,13.45,3.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,11,7,15,3.0,1.5,0.6,12.8,1.5,0.0,0.0
2018,1,11,7,30,6.0,3.0,0.6,12.9,3.0,6.09,0.0
2018,1,11,7,45,3.0,10.5,0.6,13.0,10.5,11.03,0.0
2018,1,11,8,0,0.0,18.0,0.6,13.1,18.0,15.84,6.84
2018,1,11,8,15,0.0,28.5,0.7,13.3,28.5,25.12,15.42
2018,1,11,8,30,0.0,39.0,0.8,13.5,39.0,34.41,23.65
2018,1,11,8,45,0.0,52.0,0.95,13.65,52.0,46.87,34.5
2018,1,11,9,0,0.0,65.0,1.1,13.8,65.0,59.77,45.63
2018,1,11,9,15,3.0,75.5,1.2,14.0,76.5,72.15,56.3
2018,1,11,9,30,6.0,86.0,1.3,14.2,88.0,84.68,66.96
2018,1,11,9,45,55.5,117.0,1.45,14.35,138.5,169.97,140.09
2018,1,11,10,0,105.0,148.0,1.6,14.5,189.0,264.72,218.66
2018,1,11,10,15,88.0,158.0,1.5,14.65,194.0,245.01,201.21
2018,1,11,10,30,71.0,168.0,1.4,14.8,199.0,240.19,196.21
2018,1,11,10,45,43.5,169.0,1.3,15.0,188.5,214.86,174.22
2018,1,11,11,0,16.0,170.0,1.2,15.2,178.0,176.85,142.02
2018,1,11,11,15,35.5,187.0,1.1,15.3,204.5,224.55,181.05
2018,1,11,11,30,55.0,204.0,1.0,15.4,231.0,258.6,208.2
2018,1,11,11,45,103.0,216.5,0.85,15.55,269.0,309.93,249.24
2018,1,11,12,0,151.0,229.0,0.7,15.7,307.0,373.24,297.98
2018,1,11,12,15,189.5,226.0,0.75,15.7,323.5,393.61,314.02
2018,1,11,12,30,228.0,223.0,0.8,15.7,340.0,411.7,328.5
2018,1,11,12,45,260.0,216.5,0.85,15.75,348.5,430.69,343.19
2018,1,11,13,0,292.0,210.0,0.9,15.8,357.0,433.94,345.96
2018,1,11,13,15,309.5,201.0,1.05,15.8,353.0,421.97,337.47
2018,1,11,13,30,327.0,192.0,1.2,15.8,349.0,408.0,327.16
2018,1,11,13,45,230.0,191.0,1.35,15.75,299.0,334.04,268.6
2018,1,11,14,0,133.0,190.0,1.5,15.7,249.0,260.24,209.52
