Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,49.0,8.5,1.65,13.2,11.0,33.59,0.0
2018,2,1,7,30,98.0,17.0,1.7,13.5,22.0,96.36,0.0
2018,2,1,7,45,167.5,32.0,1.8,13.8,51.0,180.98,133.23
2018,2,1,8,0,237.0,47.0,1.9,14.1,80.0,250.56,203.22
2018,2,1,8,15,286.5,60.0,1.9,14.35,114.5,308.9,255.25
2018,2,1,8,30,336.0,73.0,1.9,14.6,149.0,370.54,307.9
2018,2,1,8,45,350.5,88.0,1.9,14.85,182.0,410.42,340.82
2018,2,1,9,0,365.0,103.0,1.9,15.1,215.0,449.78,372.1
2018,2,1,9,15,438.5,107.0,1.9,15.45,260.0,522.82,429.62
2018,2,1,9,30,512.0,111.0,1.9,15.8,305.0,597.86,486.07
2018,2,1,9,45,529.5,119.5,1.85,16.1,337.5,631.31,508.96
2018,2,1,10,0,547.0,128.0,1.8,16.4,370.0,663.14,530.47
2018,2,1,10,15,564.5,134.0,1.85,16.75,399.0,697.3,553.92
2018,2,1,10,30,582.0,140.0,1.9,17.1,428.0,722.21,570.37
2018,2,1,10,45,629.0,133.5,1.95,17.4,458.5,757.13,594.1
2018,2,1,11,0,676.0,127.0,2.0,17.7,489.0,788.86,615.28
2018,2,1,11,15,675.0,132.5,2.05,17.9,504.0,788.35,613.84
2018,2,1,11,30,674.0,138.0,2.1,18.1,519.0,784.81,610.69
2018,2,1,11,45,698.5,133.5,2.2,18.35,534.0,789.12,613.55
2018,2,1,12,0,723.0,129.0,2.3,18.6,549.0,789.76,613.84
2018,2,1,12,15,776.5,112.5,2.4,18.7,565.5,792.88,616.38
2018,2,1,12,30,830.0,96.0,2.5,18.8,582.0,795.57,618.72
2018,2,1,12,45,807.5,102.0,2.55,18.9,571.0,758.56,592.5
2018,2,1,13,0,785.0,108.0,2.6,19.0,560.0,719.69,565.09
2018,2,1,13,15,816.0,95.5,2.65,19.05,556.0,697.48,549.76
2018,2,1,13,30,847.0,83.0,2.7,19.1,552.0,670.24,529.45
2018,2,1,13,45,832.0,83.0,2.75,19.15,529.5,622.87,492.98
2018,2,1,14,0,817.0,83.0,2.8,19.2,507.0,574.32,454.86
2018,2,1,14,15,805.5,80.0,2.8,19.15,479.5,523.62,414.15
2018,2,1,14,30,794.0,77.0,2.8,19.1,452.0,472.07,371.61
2018,2,1,14,45,733.0,84.0,2.8,19.0,411.0,408.6,318.91
2018,2,1,15,0,672.0,91.0,2.8,18.9,370.0,348.79,268.29
2018,2,1,15,15,613.0,90.5,2.8,18.9,326.0,288.17,216.43
2018,2,1,15,30,554.0,90.0,2.8,18.9,282.0,233.24,169.13
2018,2,1,15,45,617.5,71.0,2.6,18.25,259.0,192.4,129.6
2018,2,1,16,0,681.0,52.0,2.4,17.6,236.0,145.84,86.41
2018,2,1,16,15,621.0,47.5,2.45,17.15,192.0,92.58,48.39
2018,2,1,16,30,561.0,43.0,2.5,16.7,148.0,43.63,24.09
2018,2,1,16,45,464.5,37.0,2.5,16.3,107.5,29.39,19.76
2018,2,1,17,0,368.0,31.0,2.5,15.9,67.0,25.5,14.94
2018,2,1,17,15,228.0,20.0,2.5,15.75,38.5,16.77,0.0
2018,2,1,17,30,88.0,9.0,2.5,15.6,10.0,8.19,0.0
2018,2,1,17,45,44.0,4.5,2.5,15.45,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,7,15,71.0,9.5,1.5,13.85,13.0,46.18,0.0
2018,2,2,7,30,142.0,19.0,1.6,14.2,26.0,125.9,0.0
2018,2,2,7,45,229.0,31.5,1.7,14.55,57.0,217.49,162.82
2018,2,2,8,0,316.0,44.0,1.8,14.9,88.0,297.78,241.49
2018,2,2,8,15,402.5,53.5,1.9,15.15,131.0,384.81,316.7
2018,2,2,8,30,489.0,63.0,2.0,15.4,174.0,474.97,391.74
2018,2,2,8,45,453.5,80.0,2.1,15.7,200.0,479.15,395.71
2018,2,2,9,0,418.0,97.0,2.2,16.0,226.0,484.73,399.8
2018,2,2,9,15,472.0,103.0,2.3,16.25,268.0,545.88,448.0
2018,2,2,9,30,526.0,109.0,2.4,16.5,310.0,607.96,494.58
2018,2,2,9,45,531.5,120.5,2.5,16.8,340.5,635.25,513.79
2018,2,2,10,0,537.0,132.0,2.6,17.1,371.0,660.37,531.34
2018,2,2,10,15,489.5,155.0,2.7,17.3,384.5,649.9,521.57
2018,2,2,10,30,442.0,178.0,2.8,17.5,398.0,635.51,508.56
2018,2,2,10,45,459.0,184.0,2.85,17.7,422.5,656.53,523.48
2018,2,2,11,0,476.0,190.0,2.9,17.9,447.0,675.44,536.52
2018,2,2,11,15,542.0,175.0,2.95,18.05,476.5,711.73,563.86
2018,2,2,11,30,608.0,160.0,3.0,18.2,506.0,752.19,593.23
2018,2,2,11,45,555.0,181.5,3.05,18.4,501.5,711.98,561.94
2018,2,2,12,0,502.0,203.0,3.1,18.6,497.0,677.59,534.82
2018,2,2,12,15,495.5,206.0,3.1,18.7,497.0,661.02,521.99
2018,2,2,12,30,489.0,209.0,3.1,18.8,497.0,642.63,507.69
2018,2,2,12,45,579.0,177.0,3.1,18.95,515.0,660.48,522.34
2018,2,2,13,0,669.0,145.0,3.1,19.1,533.0,677.71,535.73
2018,2,2,13,15,737.5,120.5,3.1,19.1,539.0,672.74,532.43
2018,2,2,13,30,806.0,96.0,3.1,19.1,545.0,658.72,522.15
2018,2,2,13,45,825.0,89.0,3.05,19.1,534.0,626.71,496.91
2018,2,2,14,0,844.0,82.0,3.0,19.1,523.0,590.75,468.06
2018,2,2,14,15,849.5,76.5,2.95,19.0,500.5,545.19,431.13
2018,2,2,14,30,855.0,71.0,2.9,18.9,478.0,495.94,390.21
2018,2,2,14,45,827.5,70.0,2.85,18.8,441.0,436.86,340.46
2018,2,2,15,0,800.0,69.0,2.8,18.7,404.0,377.84,289.53
2018,2,2,15,15,698.0,77.0,2.8,18.7,349.0,303.72,227.12
2018,2,2,15,30,596.0,85.0,2.8,18.7,294.0,240.6,173.97
2018,2,2,15,45,594.0,73.5,2.6,18.15,259.0,190.86,129.42
2018,2,2,16,0,592.0,62.0,2.4,17.6,224.0,140.99,86.33
2018,2,2,16,15,539.5,55.5,2.35,17.3,183.0,91.38,50.32
2018,2,2,16,30,487.0,49.0,2.3,17.0,142.0,48.03,28.17
2018,2,2,16,45,355.0,42.5,2.3,16.65,100.0,33.87,23.64
2018,2,2,17,0,223.0,36.0,2.3,16.3,58.0,28.11,17.31
2018,2,2,17,15,131.5,22.0,2.3,16.2,33.0,17.39,0.0
2018,2,2,17,30,40.0,8.0,2.3,16.1,8.0,7.28,0.0
2018,2,2,17,45,20.0,4.0,2.3,15.95,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,3,7,15,132.5,10.5,2.95,13.3,17.5,79.74,0.0
2018,2,3,7,30,265.0,21.0,3.0,13.7,35.0,199.92,0.0
2018,2,3,7,45,397.0,29.5,3.05,14.1,74.5,320.94,245.3
2018,2,3,8,0,529.0,38.0,3.1,14.5,114.0,434.74,353.83
2018,2,3,8,15,601.0,43.5,3.0,14.8,159.5,505.77,416.04
2018,2,3,8,30,673.0,49.0,2.9,15.1,205.0,587.97,482.72
2018,2,3,8,45,717.5,53.0,2.8,15.4,250.0,649.52,530.37
2018,2,3,9,0,762.0,57.0,2.7,15.7,295.0,711.12,575.86
2018,2,3,9,15,793.0,60.0,2.65,16.15,337.5,759.78,609.86
2018,2,3,9,30,824.0,63.0,2.6,16.6,380.0,806.86,641.58
2018,2,3,9,45,845.0,64.5,2.6,17.0,417.5,841.23,663.75
2018,2,3,10,0,866.0,66.0,2.6,17.4,455.0,864.09,677.42
2018,2,3,10,15,880.5,68.0,2.55,17.8,487.0,887.56,691.03
2018,2,3,10,30,895.0,70.0,2.5,18.2,519.0,907.73,702.18
2018,2,3,10,45,904.5,71.0,2.5,18.6,544.0,918.56,707.29
2018,2,3,11,0,914.0,72.0,2.5,19.0,569.0,925.72,710.06
2018,2,3,11,15,920.0,73.5,2.45,19.35,587.0,926.58,708.34
2018,2,3,11,30,926.0,75.0,2.4,19.7,605.0,923.59,704.21
2018,2,3,11,45,929.0,75.0,2.35,20.1,615.0,912.25,694.46
2018,2,3,12,0,932.0,75.0,2.3,20.5,625.0,897.16,682.41
2018,2,3,12,15,931.5,75.5,2.2,20.75,626.5,876.02,666.35
2018,2,3,12,30,931.0,76.0,2.1,21.0,628.0,851.35,648.08
2018,2,3,12,45,928.0,76.0,2.05,21.25,622.0,820.73,626.3
2018,2,3,13,0,925.0,76.0,2.0,21.5,616.0,786.99,602.43
2018,2,3,13,15,920.0,75.5,1.95,21.6,602.5,748.29,575.43
2018,2,3,13,30,915.0,75.0,1.9,21.7,589.0,706.96,546.18
2018,2,3,13,45,906.5,74.5,1.85,21.8,568.0,660.98,511.38
2018,2,3,14,0,898.0,74.0,1.8,21.9,547.0,613.07,474.41
2018,2,3,14,15,886.0,72.0,1.85,21.8,518.5,560.0,433.54
2018,2,3,14,30,874.0,70.0,1.9,21.7,490.0,505.87,390.48
2018,2,3,14,45,856.5,68.0,1.95,21.65,455.5,448.56,343.43
2018,2,3,15,0,839.0,66.0,2.0,21.6,421.0,391.14,294.73
2018,2,3,15,15,814.0,63.5,2.0,21.6,381.0,330.73,242.36
2018,2,3,15,30,789.0,61.0,2.0,21.6,341.0,271.9,190.4
2018,2,3,15,45,753.0,58.0,1.85,20.75,297.5,212.18,138.8
2018,2,3,16,0,717.0,55.0,1.7,19.9,254.0,155.96,92.19
2018,2,3,16,15,662.5,50.0,1.75,19.5,208.5,100.16,52.19
2018,2,3,16,30,608.0,45.0,1.8,19.1,163.0,50.84,28.13
2018,2,3,16,45,518.5,38.0,1.8,18.65,119.5,30.15,20.3
2018,2,3,17,0,429.0,31.0,1.8,18.2,76.0,25.31,15.11
2018,2,3,17,15,267.5,21.0,1.8,18.1,44.0,17.48,0.0
2018,2,3,17,30,106.0,11.0,1.8,18.0,12.0,10.01,0.0
2018,2,3,17,45,53.0,5.5,1.75,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,7,15,40.5,10.5,1.75,14.0,12.5,31.05,0.0
2018,2,4,7,30,81.0,21.0,1.8,14.3,25.0,86.33,0.0
2018,2,4,7,45,122.5,37.0,1.85,14.65,51.0,146.45,110.89
2018,2,4,8,0,164.0,53.0,1.9,15.0,77.0,196.96,159.62
2018,2,4,8,15,198.0,69.5,1.95,15.25,108.5,246.12,203.15
2018,2,4,8,30,232.0,86.0,2.0,15.5,140.0,297.21,246.96
2018,2,4,8,45,282.0,97.0,2.0,15.7,176.5,354.16,294.63
2018,2,4,9,0,332.0,108.0,2.0,15.9,213.0,431.11,356.29
2018,2,4,9,15,283.5,131.5,2.05,16.25,229.5,410.55,338.11
2018,2,4,9,30,235.0,155.0,2.1,16.6,246.0,403.2,330.14
2018,2,4,9,45,162.5,168.0,2.15,16.9,234.0,340.5,278.06
2018,2,4,10,0,90.0,181.0,2.2,17.2,222.0,274.85,223.06
2018,2,4,10,15,147.5,198.0,2.25,17.55,270.5,361.83,293.05
2018,2,4,10,30,205.0,215.0,2.3,17.9,319.0,432.56,348.2
2018,2,4,10,45,242.5,222.5,2.35,18.25,351.0,490.28,391.64
2018,2,4,11,0,280.0,230.0,2.4,18.6,383.0,529.48,420.73
2018,2,4,11,15,423.0,203.5,2.4,18.9,443.5,639.45,504.52
2018,2,4,11,30,566.0,177.0,2.4,19.2,504.0,729.58,571.12
2018,2,4,11,45,547.0,187.5,2.45,19.45,507.5,714.1,557.79
2018,2,4,12,0,528.0,198.0,2.5,19.7,511.0,696.54,543.86
2018,2,4,12,15,517.5,201.5,2.5,19.8,509.5,676.64,528.67
2018,2,4,12,30,507.0,205.0,2.5,19.9,508.0,655.01,512.2
2018,2,4,12,45,641.0,159.5,2.5,20.05,539.0,699.25,546.49
2018,2,4,13,0,775.0,114.0,2.5,20.2,570.0,723.78,564.87
2018,2,4,13,15,805.5,101.5,2.5,20.15,566.0,701.8,549.29
2018,2,4,13,30,836.0,89.0,2.5,20.1,562.0,674.84,529.4
2018,2,4,13,45,851.0,83.5,2.5,20.05,550.0,640.69,503.3
2018,2,4,14,0,866.0,78.0,2.5,20.0,538.0,600.28,471.86
2018,2,4,14,15,864.5,77.0,2.5,19.85,516.0,555.34,435.99
2018,2,4,14,30,863.0,76.0,2.5,19.7,494.0,509.51,398.22
2018,2,4,14,45,847.5,73.0,2.5,19.6,459.5,451.77,350.09
2018,2,4,15,0,832.0,70.0,2.5,19.5,425.0,393.97,300.45
2018,2,4,15,15,807.0,67.0,2.5,19.5,385.0,333.29,247.27
2018,2,4,15,30,782.0,64.0,2.5,19.5,345.0,274.21,194.57
2018,2,4,15,45,749.0,60.5,2.35,18.9,302.0,214.88,142.52
2018,2,4,16,0,716.0,57.0,2.2,18.3,259.0,158.73,95.24
2018,2,4,16,15,665.0,52.0,2.2,17.9,213.5,103.14,54.77
2018,2,4,16,30,614.0,47.0,2.2,17.5,168.0,53.62,30.07
2018,2,4,16,45,526.0,40.0,2.2,17.15,124.0,31.8,21.9
2018,2,4,17,0,438.0,33.0,2.2,16.8,80.0,27.02,16.81
2018,2,4,17,15,274.0,22.0,2.15,16.65,46.5,18.31,0.8
2018,2,4,17,30,110.0,11.0,2.1,16.5,13.0,10.01,0.0
2018,2,4,17,45,55.0,5.5,2.1,16.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,7,15,129.5,11.5,0.9,14.9,19.0,79.34,0.0
2018,2,5,7,30,259.0,23.0,0.9,15.1,38.0,201.59,32.24
2018,2,5,7,45,368.5,32.0,0.9,15.3,75.5,306.91,235.5
2018,2,5,8,0,478.0,41.0,0.9,15.5,113.0,406.04,325.64
2018,2,5,8,15,565.5,46.5,1.0,15.75,160.0,493.1,398.3
2018,2,5,8,30,653.0,52.0,1.1,16.0,207.0,579.1,465.94
2018,2,5,8,45,698.0,56.5,1.25,16.2,252.5,641.41,513.75
2018,2,5,9,0,743.0,61.0,1.4,16.4,298.0,703.82,560.09
2018,2,5,9,15,776.0,63.0,1.5,16.65,340.5,752.66,594.63
2018,2,5,9,30,809.0,65.0,1.6,16.9,383.0,799.98,627.33
2018,2,5,9,45,832.5,66.5,1.7,17.15,421.0,836.44,651.74
2018,2,5,10,0,856.0,68.0,1.8,17.4,459.0,861.46,667.95
2018,2,5,10,15,870.5,70.0,1.9,17.7,491.0,884.92,682.96
2018,2,5,10,30,885.0,72.0,2.0,18.0,523.0,905.12,695.69
2018,2,5,10,45,895.5,73.0,2.05,18.25,548.5,916.91,702.3
2018,2,5,11,0,906.0,74.0,2.1,18.5,574.0,925.05,706.62
2018,2,5,11,15,913.0,74.5,2.15,18.7,592.0,925.63,706.08
2018,2,5,11,30,920.0,75.0,2.2,18.9,610.0,922.4,703.18
2018,2,5,11,45,833.0,102.5,2.2,19.15,593.0,873.08,668.23
2018,2,5,12,0,746.0,130.0,2.2,19.4,576.0,817.19,628.98
2018,2,5,12,15,699.0,145.5,2.25,19.55,564.5,776.1,600.48
2018,2,5,12,30,652.0,161.0,2.3,19.7,553.0,733.4,570.11
2018,2,5,12,45,767.5,124.0,2.35,19.85,581.5,761.75,591.18
2018,2,5,13,0,883.0,87.0,2.4,20.0,610.0,771.7,598.27
2018,2,5,13,15,830.0,97.5,2.5,19.95,580.5,716.77,559.98
2018,2,5,13,30,777.0,108.0,2.6,19.9,551.0,656.83,516.06
2018,2,5,13,45,729.0,116.5,2.7,19.85,520.5,600.94,473.79
2018,2,5,14,0,681.0,125.0,2.8,19.8,490.0,544.88,430.46
2018,2,5,14,15,685.0,116.5,2.8,19.6,467.5,502.2,396.72
2018,2,5,14,30,689.0,108.0,2.8,19.4,445.0,457.58,360.3
2018,2,5,14,45,670.5,104.5,2.85,19.2,413.5,406.17,317.56
2018,2,5,15,0,652.0,101.0,2.9,19.0,382.0,355.4,274.16
2018,2,5,15,15,646.0,92.0,2.9,19.0,348.5,304.45,229.09
2018,2,5,15,30,640.0,83.0,2.9,19.0,315.0,253.37,183.09
2018,2,5,15,45,677.5,68.5,2.8,18.15,287.0,206.43,139.18
2018,2,5,16,0,715.0,54.0,2.7,17.3,259.0,156.8,94.2
2018,2,5,16,15,662.0,49.5,2.6,16.85,213.5,101.45,53.57
2018,2,5,16,30,609.0,45.0,2.5,16.4,168.0,52.36,28.78
2018,2,5,16,45,522.5,38.5,2.45,15.95,124.5,30.35,20.82
2018,2,5,17,0,436.0,32.0,2.4,15.5,81.0,25.95,16.18
2018,2,5,17,15,285.0,22.5,2.35,15.4,48.5,18.65,3.05
2018,2,5,17,30,134.0,13.0,2.3,15.3,16.0,11.82,0.0
2018,2,5,17,45,67.0,6.5,2.25,15.2,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,6,7,15,53.5,10.5,2.45,14.0,14.0,38.07,0.0
2018,2,6,7,30,107.0,21.0,2.5,14.4,28.0,112.54,30.46
2018,2,6,7,45,221.5,34.5,2.55,14.8,64.0,216.49,169.01
2018,2,6,8,0,336.0,48.0,2.6,15.2,100.0,317.54,259.86
2018,2,6,8,15,447.5,55.5,2.65,15.45,149.0,421.76,348.72
2018,2,6,8,30,559.0,63.0,2.7,15.7,198.0,530.57,437.49
2018,2,6,8,45,685.0,58.0,2.8,15.95,256.5,634.45,518.42
2018,2,6,9,0,811.0,53.0,2.9,16.2,315.0,749.64,604.65
2018,2,6,9,15,846.5,54.5,2.9,16.45,360.5,793.26,634.72
2018,2,6,9,30,882.0,56.0,2.9,16.7,406.0,843.35,669.1
2018,2,6,9,45,902.0,58.0,2.95,16.9,445.5,878.73,692.58
2018,2,6,10,0,922.0,60.0,3.0,17.1,485.0,911.29,713.81
2018,2,6,10,15,935.0,61.5,3.0,17.35,517.5,933.69,727.2
2018,2,6,10,30,948.0,63.0,3.0,17.6,550.0,952.55,738.15
2018,2,6,10,45,957.0,64.0,3.0,17.85,576.0,963.35,743.57
2018,2,6,11,0,966.0,65.0,3.0,18.1,602.0,970.25,746.48
2018,2,6,11,15,972.0,65.5,3.0,18.25,620.5,969.77,744.78
2018,2,6,11,30,978.0,66.0,3.0,18.4,639.0,965.26,740.55
2018,2,6,11,45,978.5,67.0,3.0,18.6,648.5,952.43,730.67
2018,2,6,12,0,979.0,68.0,3.0,18.8,658.0,935.67,718.32
2018,2,6,12,15,978.0,68.5,3.0,18.95,659.5,913.18,702.3
2018,2,6,12,30,977.0,69.0,3.0,19.1,661.0,887.0,683.85
2018,2,6,12,45,973.5,70.0,2.95,19.2,655.5,855.85,661.78
2018,2,6,13,0,970.0,71.0,2.9,19.3,650.0,821.4,637.43
2018,2,6,13,15,965.5,70.5,2.9,19.4,636.0,781.4,609.39
2018,2,6,13,30,961.0,70.0,2.9,19.5,622.0,738.56,579.17
2018,2,6,13,45,952.0,69.5,2.9,19.55,600.0,690.21,542.69
2018,2,6,14,0,943.0,69.0,2.9,19.6,578.0,639.84,503.47
2018,2,6,14,15,856.0,84.5,2.85,19.5,528.5,563.76,443.64
2018,2,6,14,30,769.0,100.0,2.8,19.4,479.0,490.35,384.93
2018,2,6,14,45,729.5,99.5,2.75,19.35,439.0,428.46,333.95
2018,2,6,15,0,690.0,99.0,2.7,19.3,399.0,369.23,283.89
2018,2,6,15,15,659.0,94.5,2.7,19.3,359.5,312.09,234.47
2018,2,6,15,30,628.0,90.0,2.7,19.3,320.0,257.55,186.57
2018,2,6,15,45,591.0,83.0,2.45,18.6,278.5,202.35,138.95
2018,2,6,16,0,554.0,76.0,2.2,17.9,237.0,151.13,96.28
2018,2,6,16,15,585.5,61.5,2.15,17.45,205.5,103.55,58.05
2018,2,6,16,30,617.0,47.0,2.1,17.0,174.0,55.14,30.45
2018,2,6,16,45,556.5,40.0,2.05,16.6,132.0,34.53,24.42
2018,2,6,17,0,496.0,33.0,2.0,16.2,90.0,29.35,19.11
2018,2,6,17,15,332.0,23.5,1.95,16.15,54.0,19.52,5.11
2018,2,6,17,30,168.0,14.0,1.9,16.1,18.0,12.73,0.0
2018,2,6,17,45,84.0,7.0,1.85,16.1,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,2.55,12.75,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,2.5,12.8,2.0,0.0,0.0
2018,2,7,7,15,175.0,13.5,2.6,13.25,23.5,105.8,0.0
2018,2,7,7,30,327.0,24.0,2.7,13.7,45.0,246.15,98.77
2018,2,7,7,45,344.5,36.0,2.75,14.15,75.0,296.95,234.41
2018,2,7,8,0,362.0,48.0,2.8,14.6,105.0,337.74,277.21
2018,2,7,8,15,520.0,49.5,2.75,14.85,161.0,466.59,386.33
2018,2,7,8,30,678.0,51.0,2.7,15.1,217.0,599.09,491.67
2018,2,7,8,45,726.5,54.0,2.6,15.4,263.5,663.16,540.05
2018,2,7,9,0,775.0,57.0,2.5,15.7,310.0,727.46,586.77
2018,2,7,9,15,804.0,59.5,2.4,16.05,352.5,774.51,618.82
2018,2,7,9,30,833.0,62.0,2.3,16.4,395.0,819.87,648.59
2018,2,7,9,45,853.5,64.0,2.2,16.8,433.5,846.22,663.82
2018,2,7,10,0,874.0,66.0,2.1,17.2,472.0,878.45,682.93
2018,2,7,10,15,887.5,67.5,2.0,17.65,504.0,900.73,694.51
2018,2,7,10,30,901.0,69.0,1.9,18.1,536.0,919.66,703.69
2018,2,7,10,45,910.5,70.5,1.8,18.5,561.5,931.37,708.03
2018,2,7,11,0,920.0,72.0,1.7,18.9,587.0,939.34,709.92
2018,2,7,11,15,926.5,72.5,1.6,19.15,605.0,939.48,707.08
2018,2,7,11,30,933.0,73.0,1.5,19.4,623.0,935.75,701.87
2018,2,7,11,45,936.0,73.5,1.4,19.6,633.5,925.0,692.32
2018,2,7,12,0,939.0,74.0,1.3,19.8,644.0,910.42,680.47
2018,2,7,12,15,937.5,75.5,1.25,19.9,646.0,889.43,665.56
2018,2,7,12,30,936.0,77.0,1.2,20.0,648.0,864.89,648.47
2018,2,7,12,45,931.5,78.0,1.15,20.1,642.0,833.95,627.21
2018,2,7,13,0,927.0,79.0,1.1,20.2,636.0,799.92,603.94
2018,2,7,13,15,922.0,78.0,1.05,20.2,622.0,760.37,577.11
2018,2,7,13,30,917.0,77.0,1.0,20.2,608.0,718.17,548.35
2018,2,7,13,45,909.0,76.5,1.0,20.2,587.0,672.15,515.06
2018,2,7,14,0,901.0,76.0,1.0,20.2,566.0,624.13,479.38
2018,2,7,14,15,889.0,74.5,0.95,20.1,537.5,571.12,438.77
2018,2,7,14,30,877.0,73.0,0.9,20.0,509.0,517.01,396.13
2018,2,7,14,45,848.5,73.5,0.85,19.9,471.5,457.21,347.95
2018,2,7,15,0,820.0,74.0,0.8,19.8,434.0,397.53,298.5
2018,2,7,15,15,714.0,83.5,0.8,19.8,376.5,320.88,236.45
2018,2,7,15,30,608.0,93.0,0.8,19.8,319.0,255.75,183.4
2018,2,7,15,45,650.0,77.0,0.75,19.2,291.5,210.24,141.61
2018,2,7,16,0,692.0,61.0,0.7,18.6,264.0,161.76,98.13
2018,2,7,16,15,656.5,54.5,0.7,18.2,221.0,107.23,57.77
2018,2,7,16,30,621.0,48.0,0.7,17.8,178.0,56.86,31.27
2018,2,7,16,45,536.0,41.5,0.75,17.35,133.5,32.73,22.86
2018,2,7,17,0,451.0,35.0,0.8,16.9,89.0,28.44,18.44
2018,2,7,17,15,291.0,24.5,0.8,16.7,53.5,20.27,6.85
2018,2,7,17,30,131.0,14.0,0.8,16.5,18.0,12.73,0.0
2018,2,7,17,45,65.5,7.0,0.8,16.3,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,6,45,11.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,2,8,7,0,22.0,3.0,1.2,13.3,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.0,1.3,13.6,24.0,103.27,0.0
2018,2,8,7,30,316.0,25.0,1.4,13.9,46.0,242.79,117.1
2018,2,8,7,45,338.5,36.5,1.45,14.25,76.0,294.36,232.27
2018,2,8,8,0,361.0,48.0,1.5,14.6,106.0,337.82,275.82
2018,2,8,8,15,498.5,52.5,1.4,14.85,160.5,456.02,374.3
2018,2,8,8,30,636.0,57.0,1.3,15.1,215.0,582.46,472.38
2018,2,8,8,45,700.5,58.5,1.2,15.3,264.0,649.89,521.46
2018,2,8,9,0,765.0,60.0,1.1,15.5,313.0,724.81,573.92
2018,2,8,9,15,797.0,62.5,1.05,15.9,356.5,774.29,606.06
2018,2,8,9,30,829.0,65.0,1.0,16.3,400.0,822.2,636.15
2018,2,8,9,45,853.0,66.0,0.95,16.65,439.0,850.27,651.85
2018,2,8,10,0,877.0,67.0,0.9,17.0,478.0,884.34,671.44
2018,2,8,10,15,891.0,68.5,0.95,17.4,510.5,907.15,684.73
2018,2,8,10,30,905.0,70.0,1.0,17.8,543.0,926.6,695.9
2018,2,8,10,45,915.0,71.5,1.05,18.25,569.0,938.8,702.25
2018,2,8,11,0,925.0,73.0,1.1,18.7,595.0,947.25,706.31
2018,2,8,11,15,931.5,74.0,1.1,19.0,613.5,947.99,705.04
2018,2,8,11,30,938.0,75.0,1.1,19.3,632.0,944.81,701.49
2018,2,8,11,45,942.0,75.5,1.15,19.6,643.0,934.85,694.58
2018,2,8,12,0,946.0,76.0,1.2,19.9,654.0,921.0,685.32
2018,2,8,12,15,947.0,76.0,1.25,20.05,656.5,900.15,671.95
2018,2,8,12,30,948.0,76.0,1.3,20.2,659.0,875.64,656.24
2018,2,8,12,45,947.0,75.0,1.4,20.35,653.0,844.81,636.91
2018,2,8,13,0,946.0,74.0,1.5,20.5,647.0,810.68,615.14
2018,2,8,13,15,941.5,73.5,1.55,20.5,633.5,771.39,589.37
2018,2,8,13,30,937.0,73.0,1.6,20.5,620.0,729.34,561.39
2018,2,8,13,45,929.5,72.0,1.7,20.55,598.5,682.25,527.79
2018,2,8,14,0,922.0,71.0,1.8,20.6,577.0,633.08,491.19
2018,2,8,14,15,911.0,70.0,1.85,20.5,548.5,580.14,450.52
2018,2,8,14,30,900.0,69.0,1.9,20.4,520.0,525.94,407.47
2018,2,8,14,45,884.0,67.0,1.95,20.35,485.0,467.5,359.61
2018,2,8,15,0,868.0,65.0,2.0,20.3,450.0,408.89,309.98
2018,2,8,15,15,845.5,62.5,2.0,20.3,409.5,347.75,256.82
2018,2,8,15,30,823.0,60.0,2.0,20.3,369.0,286.37,202.49
2018,2,8,15,45,790.0,57.0,2.0,19.5,324.5,224.68,148.77
2018,2,8,16,0,757.0,54.0,2.0,18.7,280.0,166.1,99.38
2018,2,8,16,15,708.0,50.0,2.05,18.15,233.0,108.57,56.88
2018,2,8,16,30,659.0,46.0,2.1,17.6,186.0,56.77,30.15
2018,2,8,16,45,579.0,40.0,2.15,17.1,140.5,34.31,24.27
2018,2,8,17,0,499.0,34.0,2.2,16.6,95.0,30.04,19.89
2018,2,8,17,15,338.5,24.5,2.25,16.4,57.5,20.19,7.83
2018,2,8,17,30,178.0,15.0,2.3,16.2,20.0,13.64,0.0
2018,2,8,17,45,89.0,7.5,2.3,16.0,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.8,14.05,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,2,9,7,15,203.0,13.5,0.8,14.4,26.5,121.31,0.0
2018,2,9,7,30,375.0,24.0,0.8,14.7,51.0,278.95,152.21
2018,2,9,7,45,477.5,31.5,0.8,15.0,92.5,368.78,289.17
2018,2,9,8,0,580.0,39.0,0.8,15.3,134.0,468.19,375.45
2018,2,9,8,15,643.0,44.0,0.75,15.55,180.5,543.02,435.14
2018,2,9,8,30,706.0,49.0,0.7,15.8,227.0,620.21,493.16
2018,2,9,8,45,754.0,51.5,0.65,16.05,274.5,684.21,538.46
2018,2,9,9,0,802.0,54.0,0.6,16.3,322.0,748.42,581.71
2018,2,9,9,15,830.5,56.0,0.6,16.65,365.5,786.9,605.95
2018,2,9,9,30,859.0,58.0,0.6,17.0,409.0,831.65,633.99
2018,2,9,9,45,879.0,59.5,0.65,17.35,447.5,866.14,655.27
2018,2,9,10,0,899.0,61.0,0.7,17.7,486.0,897.89,674.57
2018,2,9,10,15,911.5,63.0,0.85,17.95,518.5,920.42,689.86
2018,2,9,10,30,924.0,65.0,1.0,18.2,551.0,939.46,702.93
2018,2,9,10,45,933.0,66.5,1.15,18.5,577.0,950.93,710.91
2018,2,9,11,0,942.0,68.0,1.3,18.8,603.0,958.56,716.46
2018,2,9,11,15,947.0,69.0,1.45,19.0,621.5,957.95,716.91
2018,2,9,11,30,952.0,70.0,1.6,19.2,640.0,953.37,714.84
2018,2,9,11,45,954.0,71.0,1.75,19.4,650.0,942.14,708.37
2018,2,9,12,0,956.0,72.0,1.9,19.6,660.0,927.01,699.31
2018,2,9,12,15,955.5,73.0,2.0,19.65,662.5,905.9,686.03
2018,2,9,12,30,955.0,74.0,2.1,19.7,665.0,881.13,670.25
2018,2,9,12,45,929.0,79.0,2.2,19.8,650.0,837.07,640.95
2018,2,9,13,0,903.0,84.0,2.3,19.9,635.0,791.05,610.05
2018,2,9,13,15,899.0,83.0,2.35,19.85,621.5,752.92,584.32
2018,2,9,13,30,895.0,82.0,2.4,19.8,608.0,712.14,556.35
2018,2,9,13,45,890.5,79.0,2.45,19.8,587.0,666.42,522.24
2018,2,9,14,0,886.0,76.0,2.5,19.8,566.0,618.53,485.56
2018,2,9,14,15,856.0,77.5,2.5,19.7,531.5,559.27,439.16
2018,2,9,14,30,826.0,79.0,2.5,19.6,497.0,501.82,392.9
2018,2,9,14,45,796.0,78.5,2.55,19.45,459.0,441.6,343.44
2018,2,9,15,0,766.0,78.0,2.6,19.3,421.0,382.9,293.76
2018,2,9,15,15,712.5,80.0,2.6,19.3,376.5,319.1,239.13
2018,2,9,15,30,659.0,82.0,2.6,19.3,332.0,261.27,188.88
2018,2,9,15,45,610.0,79.0,2.5,18.65,288.5,205.09,140.69
2018,2,9,16,0,561.0,76.0,2.4,18.0,245.0,154.18,98.55
2018,2,9,16,15,503.0,68.5,2.4,17.45,201.5,104.07,61.48
2018,2,9,16,30,445.0,61.0,2.4,16.9,158.0,61.08,37.46
2018,2,9,16,45,377.0,51.0,2.35,16.4,119.0,40.33,29.63
2018,2,9,17,0,309.0,41.0,2.3,15.9,80.0,33.35,22.88
2018,2,9,17,15,211.0,28.0,2.35,15.7,49.5,22.01,9.95
2018,2,9,17,30,113.0,15.0,2.4,15.5,19.0,13.64,0.0
2018,2,9,17,45,56.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.0,4.15,11.75,0.5,0.0,0.0
2018,2,10,7,0,25.0,2.0,4.1,11.9,1.0,0.0,0.0
2018,2,10,7,15,183.5,13.5,4.25,12.25,26.0,111.11,0.0
2018,2,10,7,30,342.0,25.0,4.4,12.6,51.0,262.96,160.61
2018,2,10,7,45,426.5,34.5,4.6,12.95,90.5,349.1,282.76
2018,2,10,8,0,511.0,44.0,4.8,13.3,130.0,435.82,362.81
2018,2,10,8,15,609.5,47.5,4.85,13.6,181.5,524.38,439.18
2018,2,10,8,30,708.0,51.0,4.9,13.9,233.0,625.63,521.81
2018,2,10,8,45,696.5,61.5,4.95,14.2,268.5,653.23,543.63
2018,2,10,9,0,685.0,72.0,5.0,14.5,304.0,683.25,566.43
2018,2,10,9,15,762.0,68.0,5.0,14.85,357.0,755.2,620.38
2018,2,10,9,30,839.0,64.0,5.0,15.2,410.0,832.98,676.95
2018,2,10,9,45,855.5,67.0,5.05,15.5,448.0,857.41,692.85
2018,2,10,10,0,872.0,70.0,5.1,15.8,486.0,887.58,713.12
2018,2,10,10,15,885.5,72.0,5.0,16.05,518.5,910.6,727.07
2018,2,10,10,30,899.0,74.0,4.9,16.3,551.0,930.24,738.48
2018,2,10,10,45,888.0,80.5,4.8,16.5,570.0,929.39,735.21
2018,2,10,11,0,877.0,87.0,4.7,16.7,589.0,924.6,729.4
2018,2,10,11,15,779.5,117.5,4.6,16.85,574.0,874.01,690.87
2018,2,10,11,30,682.0,148.0,4.5,17.0,559.0,816.91,647.88
2018,2,10,11,45,659.0,159.5,4.4,17.15,562.0,797.01,632.19
2018,2,10,12,0,636.0,171.0,4.3,17.3,565.0,774.49,614.5
2018,2,10,12,15,688.5,154.0,4.35,17.35,582.0,783.95,621.63
2018,2,10,12,30,741.0,137.0,4.4,17.4,599.0,787.86,624.6
2018,2,10,12,45,809.0,115.5,4.45,17.5,616.0,790.26,626.53
2018,2,10,13,0,877.0,94.0,4.5,17.6,633.0,783.99,622.24
2018,2,10,13,15,872.5,93.5,4.6,17.65,620.0,751.8,599.32
2018,2,10,13,30,868.0,93.0,4.7,17.7,607.0,711.31,569.66
2018,2,10,13,45,890.0,84.0,4.8,17.7,595.0,673.1,540.35
2018,2,10,14,0,912.0,75.0,4.9,17.7,583.0,634.75,509.82
2018,2,10,14,15,904.5,73.0,4.95,17.6,556.0,582.96,467.65
2018,2,10,14,30,897.0,71.0,5.0,17.5,529.0,529.61,423.02
2018,2,10,14,45,847.5,74.5,5.05,17.45,484.0,461.96,365.88
2018,2,10,15,0,798.0,78.0,5.1,17.4,439.0,396.66,309.46
2018,2,10,15,15,798.0,69.0,5.1,17.4,402.5,339.75,257.81
2018,2,10,15,30,798.0,60.0,5.1,17.4,366.0,281.73,204.12
2018,2,10,15,45,765.5,60.5,5.0,16.95,325.5,224.74,152.58
2018,2,10,16,0,733.0,61.0,4.9,16.5,285.0,170.71,105.68
2018,2,10,16,15,594.5,61.5,4.8,16.1,224.0,107.02,60.56
2018,2,10,16,30,456.0,62.0,4.7,15.7,163.0,62.69,38.54
2018,2,10,16,45,401.5,52.5,4.55,15.3,125.5,41.57,30.87
2018,2,10,17,0,347.0,43.0,4.4,14.9,88.0,35.13,24.57
2018,2,10,17,15,220.5,29.5,4.5,14.7,53.5,23.18,11.54
2018,2,10,17,30,94.0,16.0,4.6,14.5,19.0,14.55,0.0
2018,2,10,17,45,47.0,8.0,4.65,14.3,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.15,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.3,11.4,3.0,0.0,0.0
2018,2,11,7,15,222.5,15.5,2.35,11.75,31.0,134.28,0.0
2018,2,11,7,30,409.0,27.0,2.4,12.1,59.0,306.55,199.86
2018,2,11,7,45,516.5,34.0,2.4,12.45,103.5,397.7,320.95
2018,2,11,8,0,624.0,41.0,2.4,12.8,148.0,502.48,413.07
2018,2,11,8,15,682.0,46.0,2.65,13.1,196.0,575.93,475.04
2018,2,11,8,30,740.0,51.0,2.9,13.4,244.0,651.21,535.72
2018,2,11,8,45,673.0,67.0,3.1,13.7,267.5,648.87,534.43
2018,2,11,9,0,606.0,83.0,3.3,14.0,291.0,634.14,522.98
