Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,45,939.0,88.0,1.15,12.15,716.5,876.55,671.85
2018,2,21,13,0,937.0,87.0,1.3,12.3,710.0,841.05,649.98
2018,2,21,13,15,931.5,87.5,1.55,12.3,696.0,801.41,626.14
2018,2,21,13,30,926.0,88.0,1.8,12.3,682.0,759.03,599.36
2018,2,21,13,45,917.0,87.5,2.05,12.35,659.5,710.76,565.93
2018,2,21,14,0,908.0,87.0,2.3,12.4,637.0,660.53,528.54
2018,2,21,14,15,896.0,86.0,2.4,12.35,607.5,606.37,486.08
2018,2,21,14,30,884.0,85.0,2.5,12.3,578.0,551.07,441.25
2018,2,21,14,45,856.5,86.0,2.6,12.25,539.0,489.91,390.3
2018,2,21,15,0,829.0,87.0,2.7,12.2,500.0,428.87,337.85
2018,2,21,15,15,817.5,81.5,2.7,12.2,461.0,368.76,284.2
2018,2,21,15,30,806.0,76.0,2.7,12.2,422.0,308.77,229.34
2018,2,21,15,45,767.5,74.5,2.85,11.95,375.0,246.62,173.52
2018,2,21,16,0,729.0,73.0,3.0,11.7,328.0,185.38,120.0
2018,2,21,16,15,640.5,73.0,3.1,11.4,273.0,126.78,75.58
2018,2,21,16,30,552.0,73.0,3.2,11.1,218.0,79.05,48.78
2018,2,21,16,45,391.5,66.0,3.25,10.75,158.5,49.6,39.06
2018,2,21,17,0,231.0,59.0,3.3,10.4,99.0,44.76,34.31
2018,2,21,17,15,197.0,43.0,3.4,10.2,69.0,33.21,23.23
2018,2,21,17,30,163.0,27.0,3.5,10.0,39.0,21.21,8.44
2018,2,21,17,45,92.0,15.0,3.55,9.8,20.5,13.64,0.0
2018,2,21,18,0,21.0,3.0,3.6,9.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,3.65,9.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.05,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.65,8.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,5.9,8.75,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,6.0,8.9,11.0,18.18,0.0
2018,2,22,7,15,63.0,28.0,6.1,9.1,34.5,88.73,50.55
2018,2,22,7,30,110.0,45.0,6.2,9.3,58.0,144.65,116.52
2018,2,22,7,45,212.0,59.5,6.3,9.5,100.0,231.53,195.71
2018,2,22,8,0,314.0,74.0,6.4,9.7,142.0,342.98,294.3
2018,2,22,8,15,354.5,87.0,6.4,9.85,182.0,400.61,345.21
2018,2,22,8,30,395.0,100.0,6.4,10.0,222.0,460.36,396.43
2018,2,22,8,45,553.5,93.0,6.4,10.15,293.5,599.26,512.57
2018,2,22,9,0,712.0,86.0,6.4,10.3,365.0,741.09,625.39
2018,2,22,9,15,766.5,84.5,6.4,10.45,415.5,799.36,669.09
2018,2,22,9,30,821.0,83.0,6.4,10.6,466.0,863.21,716.56
2018,2,22,9,45,843.0,84.5,6.4,10.75,506.0,899.79,742.26
2018,2,22,10,0,865.0,86.0,6.4,10.9,546.0,933.53,765.7
2018,2,22,10,15,877.0,88.5,6.45,11.0,579.0,956.02,780.92
2018,2,22,10,30,889.0,91.0,6.5,11.1,612.0,974.93,793.56
2018,2,22,10,45,896.5,93.0,6.6,11.2,637.5,975.47,792.84
2018,2,22,11,0,904.0,95.0,6.7,11.3,663.0,981.96,796.85
2018,2,22,11,15,711.0,150.0,6.8,11.35,604.5,872.35,713.39
2018,2,22,11,30,518.0,205.0,6.9,11.4,546.0,736.02,606.48
2018,2,22,11,45,301.0,239.5,7.05,11.45,438.5,546.61,452.17
2018,2,22,12,0,84.0,274.0,7.2,11.5,331.0,349.34,286.7
2018,2,22,12,15,165.5,279.5,7.35,11.5,392.0,437.44,360.78
2018,2,22,12,30,247.0,285.0,7.5,11.5,453.0,519.42,428.35
2018,2,22,12,45,216.0,288.5,7.7,11.5,434.5,472.94,390.21
2018,2,22,13,0,185.0,292.0,7.9,11.5,416.0,441.47,364.04
2018,2,22,13,15,239.5,286.5,8.1,11.45,443.5,477.4,394.36
2018,2,22,13,30,294.0,281.0,8.3,11.4,471.0,496.45,410.75
2018,2,22,13,45,411.5,227.0,8.5,11.35,483.5,513.49,426.79
2018,2,22,14,0,529.0,173.0,8.7,11.3,496.0,510.42,425.7
2018,2,22,14,15,489.0,166.5,8.8,11.2,454.0,451.08,375.71
2018,2,22,14,30,449.0,160.0,8.9,11.1,412.0,394.66,327.59
2018,2,22,14,45,478.5,159.0,9.05,11.05,412.5,379.14,312.44
2018,2,22,15,0,508.0,158.0,9.2,11.0,413.0,359.22,292.57
2018,2,22,15,15,407.5,144.5,9.2,11.0,338.5,277.95,222.87
2018,2,22,15,30,307.0,131.0,9.2,11.0,264.0,206.7,162.33
2018,2,22,15,45,261.5,118.5,9.25,10.75,223.0,163.74,125.2
2018,2,22,16,0,216.0,106.0,9.3,10.5,182.0,126.37,93.88
2018,2,22,16,15,401.5,87.0,9.2,10.3,203.5,112.38,74.19
2018,2,22,16,30,587.0,68.0,9.1,10.1,225.0,76.41,45.71
2018,2,22,16,45,479.5,60.5,9.0,9.95,171.5,46.58,36.47
2018,2,22,17,0,372.0,53.0,8.9,9.8,118.0,42.01,31.95
2018,2,22,17,15,276.5,41.5,8.85,9.65,81.0,32.16,22.43
2018,2,22,17,30,181.0,30.0,8.8,9.5,44.0,23.58,11.03
2018,2,22,17,45,98.0,16.5,8.75,9.4,23.5,15.01,0.0
2018,2,22,18,0,15.0,3.0,8.7,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,8.65,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.6,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.5,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.4,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.3,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.0,8.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.85,8.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.5,8.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.35,8.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.9,7.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.75,7.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.7,7.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.65,7.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.4,7.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.35,7.1,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.25,6.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.2,6.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.15,6.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.1,6.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.05,6.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.95,6.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.9,6.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.75,6.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.6,5.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.55,5.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.5,5.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.4,5.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.35,6.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,23,6,45,31.5,6.0,5.25,6.8,7.0,0.0,0.0
2018,2,23,7,0,63.0,12.0,5.2,7.1,14.0,43.23,0.0
2018,2,23,7,15,153.0,27.5,5.3,7.4,44.0,151.0,98.82
2018,2,23,7,30,243.0,43.0,5.4,7.7,74.0,235.32,194.75
2018,2,23,7,45,335.0,54.5,5.5,8.05,117.5,319.3,272.45
2018,2,23,8,0,427.0,66.0,5.6,8.4,161.0,415.53,357.99
2018,2,23,8,15,604.0,62.0,5.6,8.55,231.5,560.49,481.87
2018,2,23,8,30,781.0,58.0,5.6,8.7,302.0,710.79,603.81
2018,2,23,8,45,815.0,61.5,5.55,8.9,351.5,769.14,648.32
2018,2,23,9,0,849.0,65.0,5.5,9.1,401.0,826.6,691.08
2018,2,23,9,15,872.5,67.5,5.4,9.25,446.5,863.55,716.78
2018,2,23,9,30,896.0,70.0,5.3,9.4,492.0,906.54,746.59
2018,2,23,9,45,912.5,72.5,5.2,9.55,532.5,940.57,769.06
2018,2,23,10,0,929.0,75.0,5.1,9.7,573.0,971.46,788.92
2018,2,23,10,15,940.5,77.0,5.05,9.85,607.0,993.58,802.54
2018,2,23,10,30,952.0,79.0,5.0,10.0,641.0,1011.96,813.48
2018,2,23,10,45,960.0,80.0,5.0,10.15,667.5,1021.85,818.77
2018,2,23,11,0,968.0,81.0,5.0,10.3,694.0,1027.71,821.35
2018,2,23,11,15,973.0,82.5,5.0,10.45,713.0,1027.19,819.53
2018,2,23,11,30,978.0,84.0,5.0,10.6,732.0,1022.51,814.94
2018,2,23,11,45,980.0,84.5,5.0,10.75,742.5,1009.68,804.7
2018,2,23,12,0,982.0,85.0,5.0,10.9,753.0,992.8,791.74
2018,2,23,12,15,972.0,89.0,5.0,11.0,751.5,965.31,771.39
2018,2,23,12,30,962.0,93.0,5.0,11.1,750.0,934.36,748.64
2018,2,23,12,45,964.5,91.5,5.05,11.2,745.5,904.49,727.08
2018,2,23,13,0,967.0,90.0,5.1,11.3,741.0,870.97,702.76
2018,2,23,13,15,961.0,89.5,5.1,11.4,725.5,828.57,671.43
2018,2,23,13,30,955.0,89.0,5.1,11.5,710.0,783.41,637.88
2018,2,23,13,45,947.0,88.0,5.1,11.6,687.0,733.85,599.69
2018,2,23,14,0,939.0,87.0,5.1,11.7,664.0,682.17,557.75
2018,2,23,14,15,928.0,86.0,5.05,11.7,634.0,626.89,512.0
2018,2,23,14,30,917.0,85.0,5.0,11.7,604.0,570.29,464.01
2018,2,23,14,45,902.0,82.5,4.95,11.7,567.0,509.31,411.23
2018,2,23,15,0,887.0,80.0,4.9,11.7,530.0,447.49,356.28
2018,2,23,15,15,866.5,77.5,4.9,11.7,487.5,383.64,298.39
2018,2,23,15,30,846.0,75.0,4.9,11.7,445.0,320.8,240.23
2018,2,23,15,45,816.5,71.5,4.85,11.5,397.5,256.27,180.94
2018,2,23,16,0,787.0,68.0,4.8,11.3,350.0,194.5,125.71
2018,2,23,16,15,661.0,70.5,4.7,10.9,284.0,127.41,75.38
2018,2,23,16,30,535.0,73.0,4.6,10.5,218.0,78.66,48.72
2018,2,23,16,45,457.5,63.0,4.5,10.05,169.5,48.47,38.2
2018,2,23,17,0,380.0,53.0,4.4,9.6,121.0,41.83,31.9
2018,2,23,17,15,334.0,41.0,4.4,9.35,87.0,33.21,23.5
2018,2,23,17,30,288.0,29.0,4.4,9.1,53.0,24.17,12.32
2018,2,23,17,45,165.5,17.5,4.45,8.8,29.0,15.92,0.0
2018,2,23,18,0,43.0,6.0,4.5,8.5,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,4.5,8.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,6.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.0,3.7,7.75,11.5,0.0,0.0
2018,2,24,7,0,143.0,18.0,3.7,8.1,23.0,89.99,0.0
2018,2,24,7,15,282.5,29.5,3.8,8.45,60.0,228.44,160.11
2018,2,24,7,30,422.0,41.0,3.9,8.8,97.0,344.11,284.46
2018,2,24,7,45,418.5,51.5,4.0,9.2,126.5,374.63,316.86
2018,2,24,8,0,415.0,62.0,4.1,9.6,156.0,403.62,344.55
2018,2,24,8,15,226.0,90.5,4.15,9.85,143.5,293.66,251.28
2018,2,24,8,30,37.0,119.0,4.2,10.1,131.0,160.26,133.62
2018,2,24,8,45,63.0,140.0,4.25,10.3,164.0,205.32,172.69
2018,2,24,9,0,89.0,161.0,4.3,10.5,197.0,251.66,211.93
2018,2,24,9,15,121.5,181.5,4.35,10.7,236.0,320.3,269.01
2018,2,24,9,30,154.0,202.0,4.4,10.9,275.0,374.34,313.16
2018,2,24,9,45,176.0,219.5,4.45,11.1,309.5,415.42,345.87
2018,2,24,10,0,198.0,237.0,4.5,11.3,344.0,456.39,378.11
2018,2,24,10,15,309.5,228.0,4.6,11.45,407.0,567.52,468.23
2018,2,24,10,30,421.0,219.0,4.7,11.6,470.0,680.61,557.17
2018,2,24,10,45,509.0,203.5,4.8,11.75,519.5,745.4,607.55
2018,2,24,11,0,597.0,188.0,4.9,11.9,569.0,814.88,660.66
2018,2,24,11,15,546.0,209.0,5.0,11.9,565.0,777.07,630.32
2018,2,24,11,30,495.0,230.0,5.1,11.9,561.0,743.87,603.64
2018,2,24,11,45,600.5,199.5,5.15,11.9,606.5,803.51,651.14
2018,2,24,12,0,706.0,169.0,5.2,11.9,652.0,852.33,687.95
2018,2,24,12,15,687.0,177.0,5.3,11.85,648.5,824.85,667.6
2018,2,24,12,30,668.0,185.0,5.4,11.8,645.0,795.12,645.76
2018,2,24,12,45,664.5,184.5,5.55,11.8,638.5,767.63,625.2
2018,2,24,13,0,661.0,184.0,5.7,11.8,632.0,737.78,602.54
2018,2,24,13,15,478.5,228.5,5.8,11.8,549.5,610.6,500.39
2018,2,24,13,30,296.0,273.0,5.9,11.8,467.0,489.97,401.71
2018,2,24,13,45,198.0,274.0,6.05,11.85,402.0,399.16,327.49
2018,2,24,14,0,100.0,275.0,6.2,11.9,337.0,318.86,260.83
2018,2,24,14,15,170.0,257.0,6.3,11.9,356.5,340.73,279.67
2018,2,24,14,30,240.0,239.0,6.4,11.9,376.0,353.46,290.02
2018,2,24,14,45,278.0,217.0,6.45,11.85,366.5,333.79,273.02
2018,2,24,15,0,316.0,195.0,6.5,11.8,357.0,309.94,251.65
2018,2,24,15,15,459.5,153.5,6.5,11.8,367.5,304.66,242.53
2018,2,24,15,30,603.0,112.0,6.5,11.8,378.0,281.26,215.3
2018,2,24,15,45,631.5,96.0,6.6,11.7,348.5,232.99,168.92
2018,2,24,16,0,660.0,80.0,6.7,11.6,319.0,180.89,120.0
2018,2,24,16,15,611.5,76.0,6.6,11.4,273.0,127.07,77.16
2018,2,24,16,30,563.0,72.0,6.5,11.2,227.0,79.14,48.16
2018,2,24,16,45,494.0,64.5,6.4,11.0,180.5,49.73,39.2
2018,2,24,17,0,425.0,57.0,6.3,10.8,134.0,45.42,34.96
2018,2,24,17,15,307.5,44.5,6.25,10.6,91.0,34.46,24.53
2018,2,24,17,30,190.0,32.0,6.2,10.4,48.0,25.1,13.57
2018,2,24,17,45,106.0,18.5,6.15,10.15,26.5,16.83,0.0
2018,2,24,18,0,22.0,5.0,6.1,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.0,2.5,6.1,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.0,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.55,9.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.3,8.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,6,45,85.5,9.0,2.75,7.8,12.5,0.0,0.0
2018,2,25,7,0,171.0,18.0,2.7,8.1,25.0,104.74,0.0
2018,2,25,7,15,318.5,29.5,2.65,8.45,64.5,252.15,184.14
2018,2,25,7,30,466.0,41.0,2.6,8.8,104.0,372.31,307.19
2018,2,25,7,45,542.5,48.5,2.55,9.1,151.5,454.43,381.3
2018,2,25,8,0,619.0,56.0,2.5,9.4,199.0,541.68,455.24
2018,2,25,8,15,679.5,60.5,2.5,9.8,251.0,617.44,515.53
2018,2,25,8,30,740.0,65.0,2.5,10.2,303.0,690.62,571.11
2018,2,25,8,45,775.0,69.0,2.5,10.6,352.0,749.37,613.56
2018,2,25,9,0,810.0,73.0,2.5,11.0,401.0,807.35,654.05
2018,2,25,9,15,835.0,75.5,2.5,11.3,446.0,853.41,684.92
2018,2,25,9,30,860.0,78.0,2.5,11.6,491.0,897.32,713.65
2018,2,25,9,45,877.5,79.5,2.45,11.9,530.0,930.52,733.82
2018,2,25,10,0,895.0,81.0,2.4,12.2,569.0,951.12,744.97
2018,2,25,10,15,907.5,82.5,2.4,12.4,602.5,973.09,757.95
2018,2,25,10,30,920.0,84.0,2.4,12.6,636.0,991.48,768.46
2018,2,25,10,45,929.0,85.0,2.4,12.75,662.5,1002.13,773.92
2018,2,25,11,0,938.0,86.0,2.4,12.9,689.0,1008.87,776.92
2018,2,25,11,15,944.0,86.5,2.5,13.0,707.5,1008.13,776.28
2018,2,25,11,30,950.0,87.0,2.6,13.1,726.0,1003.35,773.08
2018,2,25,11,45,953.5,87.5,2.65,13.2,737.0,992.16,765.16
2018,2,25,12,0,957.0,88.0,2.7,13.3,748.0,976.97,754.67
2018,2,25,12,15,955.5,89.0,2.9,13.3,749.5,953.94,740.47
2018,2,25,12,30,954.0,90.0,3.1,13.3,751.0,927.22,723.56
2018,2,25,12,45,950.5,90.5,3.3,13.35,744.5,894.73,702.21
2018,2,25,13,0,947.0,91.0,3.5,13.4,738.0,858.97,678.25
2018,2,25,13,15,944.0,90.5,3.7,13.35,724.5,819.41,651.43
2018,2,25,13,30,941.0,90.0,3.9,13.3,711.0,776.92,622.05
2018,2,25,13,45,935.5,88.5,4.1,13.25,689.0,728.96,587.16
2018,2,25,14,0,930.0,87.0,4.3,13.2,667.0,678.71,548.43
2018,2,25,14,15,920.0,86.0,4.5,13.1,637.5,624.29,505.29
2018,2,25,14,30,910.0,85.0,4.7,13.0,608.0,568.47,459.46
2018,2,25,14,45,895.5,82.5,4.85,12.95,571.0,507.95,408.05
2018,2,25,15,0,881.0,80.0,5.0,12.9,534.0,446.46,354.13
2018,2,25,15,15,861.0,78.0,5.0,12.9,492.0,383.45,297.19
2018,2,25,15,30,841.0,76.0,5.0,12.9,450.0,321.39,239.93
2018,2,25,15,45,796.0,74.0,5.3,12.5,398.5,254.74,180.01
2018,2,25,16,0,751.0,72.0,5.6,12.1,347.0,192.77,125.63
2018,2,25,16,15,683.0,70.0,5.5,11.75,293.0,129.87,76.22
2018,2,25,16,30,615.0,68.0,5.4,11.4,239.0,78.16,45.77
2018,2,25,16,45,498.5,62.0,5.35,11.05,183.0,47.4,37.12
2018,2,25,17,0,382.0,56.0,5.3,10.7,127.0,44.15,33.89
2018,2,25,17,15,289.0,44.5,5.15,10.5,88.5,34.36,24.54
2018,2,25,17,30,196.0,33.0,5.0,10.3,50.0,25.86,14.71
2018,2,25,17,45,110.5,19.0,4.9,10.05,27.5,17.28,0.0
2018,2,25,18,0,25.0,5.0,4.8,9.8,5.0,0.0,0.0
2018,2,25,18,15,12.5,2.5,4.75,9.7,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.95,10.7,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.2,10.7,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,6.3,10.7,3.0,2.73,0.0
2018,2,26,7,15,0.0,5.0,6.4,10.7,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,6.5,10.7,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.5,6.6,10.7,8.5,7.46,0.76
2018,2,26,8,0,0.0,10.0,6.7,10.7,10.0,8.78,1.96
2018,2,26,8,15,0.0,16.0,6.7,10.65,16.0,14.06,6.59
2018,2,26,8,30,0.0,22.0,6.7,10.6,22.0,19.36,11.21
2018,2,26,8,45,0.0,36.0,6.75,10.6,36.0,31.73,21.93
2018,2,26,9,0,0.0,50.0,6.8,10.6,50.0,44.13,32.6
2018,2,26,9,15,18.0,105.0,6.8,10.6,113.5,119.5,97.92
2018,2,26,9,30,36.0,160.0,6.8,10.6,177.0,197.86,164.61
2018,2,26,9,45,44.0,181.0,6.75,10.55,204.0,228.19,189.85
2018,2,26,10,0,52.0,202.0,6.7,10.5,231.0,258.46,214.87
2018,2,26,10,15,191.5,225.5,6.75,10.55,340.0,434.22,363.81
2018,2,26,10,30,331.0,249.0,6.8,10.6,449.0,612.53,509.44
2018,2,26,10,45,529.5,200.0,6.8,10.6,535.5,762.64,631.62
2018,2,26,11,0,728.0,151.0,6.8,10.6,622.0,901.64,738.6
2018,2,26,11,15,798.0,133.5,6.8,10.6,663.0,934.97,762.46
2018,2,26,11,30,868.0,116.0,6.8,10.6,704.0,970.95,788.74
2018,2,26,11,45,891.5,110.5,6.8,10.65,722.0,971.78,788.52
2018,2,26,12,0,915.0,105.0,6.8,10.7,740.0,959.56,778.85
2018,2,26,12,15,741.0,167.0,6.85,10.7,682.0,864.02,706.55
2018,2,26,12,30,567.0,229.0,6.9,10.7,624.0,750.09,616.47
2018,2,26,12,45,491.5,252.0,6.95,10.75,592.5,689.55,567.39
2018,2,26,13,0,416.0,275.0,7.0,10.8,561.0,630.68,519.07
2018,2,26,13,15,382.0,280.0,7.0,10.8,538.5,578.88,477.34
2018,2,26,13,30,348.0,285.0,7.0,10.8,516.0,539.39,444.89
2018,2,26,13,45,386.5,263.5,7.0,10.75,512.5,524.37,433.43
2018,2,26,14,0,425.0,242.0,7.0,10.7,509.0,512.75,424.03
2018,2,26,14,15,504.0,207.0,7.0,10.7,509.5,499.54,413.23
2018,2,26,14,30,583.0,172.0,7.0,10.7,510.0,477.53,394.07
2018,2,26,14,45,631.0,146.0,7.0,10.65,491.5,443.52,363.58
2018,2,26,15,0,679.0,120.0,7.0,10.6,473.0,399.63,323.42
2018,2,26,15,15,656.0,117.5,7.0,10.6,436.0,345.64,274.1
2018,2,26,15,30,633.0,115.0,7.0,10.6,399.0,293.34,225.62
2018,2,26,15,45,557.0,113.5,6.9,10.5,344.5,231.47,171.23
2018,2,26,16,0,481.0,112.0,6.8,10.4,290.0,176.18,124.45
2018,2,26,16,15,471.5,96.5,6.6,10.15,251.0,128.01,84.36
2018,2,26,16,30,462.0,81.0,6.4,9.9,212.0,81.2,52.61
2018,2,26,16,45,440.5,69.0,6.2,9.7,174.0,53.02,42.42
2018,2,26,17,0,419.0,57.0,6.0,9.5,136.0,44.98,34.84
2018,2,26,17,15,334.0,46.0,5.9,9.35,97.0,35.58,25.8
2018,2,26,17,30,249.0,35.0,5.8,9.2,58.0,27.49,16.54
2018,2,26,17,45,139.0,20.0,5.65,9.05,31.5,18.19,0.0
2018,2,26,18,0,29.0,5.0,5.5,8.9,5.0,4.55,0.0
2018,2,26,18,15,14.5,2.5,5.4,8.85,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.85,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,8.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,8.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.45,8.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.5,8.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.45,8.15,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.4,8.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.4,8.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.35,7.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,7.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.25,7.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,7.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,7.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,7.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,7.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.95,7.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.9,7.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.8,7.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.6,6.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.55,6.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.5,6.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.55,7.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.6,7.3,0.0,0.0,0.0
2018,2,27,6,45,45.0,9.0,6.6,7.5,11.0,29.39,0.0
2018,2,27,7,0,90.0,18.0,6.6,7.7,22.0,86.7,0.0
2018,2,27,7,15,169.0,33.5,6.6,7.95,53.5,172.04,132.14
2018,2,27,7,30,248.0,49.0,6.6,8.2,85.0,246.74,207.05
2018,2,27,7,45,393.0,57.0,6.55,8.45,140.0,366.42,314.7
2018,2,27,8,0,538.0,65.0,6.5,8.7,195.0,497.53,429.58
2018,2,27,8,15,665.5,62.0,6.35,8.95,258.5,611.58,524.95
2018,2,27,8,30,793.0,59.0,6.2,9.2,322.0,728.3,618.42
2018,2,27,8,45,825.5,62.5,6.05,9.4,372.0,786.08,661.98
2018,2,27,9,0,858.0,66.0,5.9,9.6,422.0,842.86,703.54
2018,2,27,9,15,881.0,69.5,5.75,9.85,469.0,880.99,729.48
2018,2,27,9,30,904.0,73.0,5.6,10.1,516.0,925.2,759.5
2018,2,27,9,45,918.5,75.5,5.4,10.3,556.0,957.58,779.79
2018,2,27,10,0,933.0,78.0,5.2,10.5,596.0,986.69,797.32
2018,2,27,10,15,944.0,80.0,5.1,10.7,630.0,1008.32,809.93
2018,2,27,10,30,955.0,82.0,5.0,10.9,664.0,1026.17,819.79
2018,2,27,10,45,962.0,83.5,4.85,11.1,690.5,1035.59,823.18
2018,2,27,11,0,969.0,85.0,4.7,11.3,717.0,1040.93,823.77
2018,2,27,11,15,973.5,86.0,4.65,11.45,735.5,1039.11,820.56
2018,2,27,11,30,978.0,87.0,4.6,11.6,754.0,1033.12,814.64
2018,2,27,11,45,980.5,88.0,4.55,11.7,765.0,1021.09,804.8
2018,2,27,12,0,983.0,89.0,4.5,11.8,776.0,1004.94,792.27
2018,2,27,12,15,983.0,89.0,4.5,11.95,777.5,981.38,774.96
2018,2,27,12,30,983.0,89.0,4.5,12.1,779.0,953.98,755.05
2018,2,27,12,45,980.5,89.0,4.5,12.2,772.5,920.78,731.15
2018,2,27,13,0,978.0,89.0,4.5,12.3,766.0,884.13,704.77
2018,2,27,13,15,973.0,89.0,4.4,12.35,751.0,842.32,673.94
2018,2,27,13,30,968.0,89.0,4.3,12.4,736.0,797.61,640.93
2018,2,27,13,45,960.5,88.5,4.25,12.45,713.0,748.0,603.69
2018,2,27,14,0,953.0,88.0,4.2,12.5,690.0,696.18,562.38
2018,2,27,14,15,888.5,98.5,4.1,12.5,640.0,622.04,502.49
2018,2,27,14,30,824.0,109.0,4.0,12.5,590.0,549.18,442.79
2018,2,27,14,45,735.5,118.5,3.95,12.55,528.5,467.49,375.19
2018,2,27,15,0,647.0,128.0,3.9,12.6,467.0,394.07,313.29
2018,2,27,15,15,625.0,122.5,3.9,12.6,428.5,339.39,265.09
2018,2,27,15,30,603.0,117.0,3.9,12.6,390.0,286.44,217.47
2018,2,27,15,45,569.0,110.0,3.95,12.4,346.5,231.34,168.55
2018,2,27,16,0,535.0,103.0,4.0,12.2,303.0,180.02,124.01
2018,2,27,16,15,503.0,92.0,3.95,11.75,259.5,129.49,83.52
2018,2,27,16,30,471.0,81.0,3.9,11.3,216.0,83.02,53.52
2018,2,27,16,45,417.0,70.5,3.85,10.85,173.0,52.58,41.86
2018,2,27,17,0,363.0,60.0,3.8,10.4,130.0,45.49,35.22
2018,2,27,17,15,277.0,47.5,3.85,10.1,91.5,36.54,26.65
2018,2,27,17,30,191.0,35.0,3.9,9.8,53.0,27.34,16.76
2018,2,27,17,45,109.5,20.0,3.9,9.5,29.0,15.84,0.0
2018,2,27,18,0,28.0,5.0,3.9,9.2,5.0,4.55,0.0
2018,2,27,18,15,14.0,2.5,3.85,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,28,6,45,70.0,10.0,2.2,8.6,13.5,42.18,0.0
2018,2,28,7,0,140.0,20.0,2.2,8.9,27.0,117.32,0.0
2018,2,28,7,15,170.0,32.5,2.25,9.2,51.0,170.1,131.68
2018,2,28,7,30,200.0,45.0,2.3,9.5,75.0,210.4,174.41
2018,2,28,7,45,224.0,61.5,2.4,9.75,107.0,255.87,216.06
2018,2,28,8,0,248.0,78.0,2.5,10.0,139.0,286.62,244.23
2018,2,28,8,15,172.0,96.0,2.55,10.2,142.5,260.18,221.11
2018,2,28,8,30,96.0,114.0,2.6,10.4,146.0,211.7,178.52
2018,2,28,8,45,158.5,138.0,2.65,10.6,200.5,294.36,248.95
2018,2,28,9,0,221.0,162.0,2.7,10.8,255.0,396.79,332.87
2018,2,28,9,15,163.5,187.0,2.75,10.95,259.5,363.07,302.56
2018,2,28,9,30,106.0,212.0,2.8,11.1,264.0,325.08,269.17
2018,2,28,9,45,78.5,222.0,2.85,11.3,262.5,309.43,254.8
2018,2,28,10,0,51.0,232.0,2.9,11.5,261.0,292.84,239.59
2018,2,28,10,15,70.0,254.0,2.95,11.65,296.0,334.44,273.09
2018,2,28,10,30,89.0,276.0,3.0,11.8,331.0,375.87,305.81
2018,2,28,10,45,94.5,289.0,3.05,11.9,349.5,393.1,318.78
2018,2,28,11,0,100.0,302.0,3.1,12.0,368.0,409.9,331.47
2018,2,28,11,15,201.5,304.0,3.15,12.05,441.0,522.68,421.72
2018,2,28,11,30,303.0,306.0,3.2,12.1,514.0,632.44,506.59
2018,2,28,11,45,339.5,302.5,3.25,12.15,539.0,653.93,522.62
2018,2,28,12,0,376.0,299.0,3.3,12.2,564.0,672.88,537.24
2018,2,28,12,15,399.0,290.5,3.3,12.25,572.0,671.42,536.27
2018,2,28,12,30,422.0,282.0,3.3,12.3,580.0,680.62,543.06
2018,2,28,12,45,308.0,304.5,3.3,12.3,521.0,578.98,463.73
2018,2,28,13,0,194.0,327.0,3.3,12.3,462.0,484.02,388.58
2018,2,28,13,15,149.0,309.5,3.25,12.3,412.0,420.67,338.78
2018,2,28,13,30,104.0,292.0,3.2,12.3,362.0,351.57,283.77
2018,2,28,13,45,120.5,293.0,3.2,12.3,371.5,364.77,294.71
2018,2,28,14,0,137.0,294.0,3.2,12.3,381.0,366.56,296.25
2018,2,28,14,15,88.0,265.0,3.15,12.25,320.0,294.3,238.08
2018,2,28,14,30,39.0,236.0,3.1,12.2,259.0,234.66,189.77
2018,2,28,14,45,58.0,227.5,3.05,12.15,259.5,231.56,187.57
2018,2,28,15,0,77.0,219.0,3.0,12.1,260.0,226.2,183.03
2018,2,28,15,15,76.0,201.0,3.0,12.1,238.5,203.22,163.94
2018,2,28,15,30,75.0,183.0,3.0,12.1,217.0,180.56,144.95
2018,2,28,15,45,91.5,164.5,3.0,12.05,202.0,161.94,128.56
2018,2,28,16,0,108.0,146.0,3.0,12.0,187.0,140.65,109.69
2018,2,28,16,15,83.5,120.5,3.0,11.85,149.5,107.98,83.45
2018,2,28,16,30,59.0,95.0,3.0,11.7,112.0,81.38,62.95
2018,2,28,16,45,38.5,71.5,2.95,11.6,82.0,59.94,48.34
2018,2,28,17,0,18.0,48.0,2.9,11.5,52.0,41.5,31.54
2018,2,28,17,15,9.0,33.5,3.0,11.45,35.5,29.45,20.33
2018,2,28,17,30,0.0,19.0,3.1,11.4,19.0,16.72,8.18
2018,2,28,17,45,6.0,11.5,3.15,11.35,11.5,10.32,0.0
2018,2,28,18,0,12.0,4.0,3.2,11.3,4.0,3.64,0.0
2018,2,28,18,15,6.0,2.0,3.35,11.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.8,11.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.95,11.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.4,12.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.7,12.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.75,12.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.8,12.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.0,12.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,1,6,45,2.5,1.5,7.95,12.35,1.5,2.55,0.0
2018,3,1,7,0,5.0,3.0,7.9,12.4,3.0,5.59,0.0
2018,3,1,7,15,2.5,6.5,7.75,12.45,6.5,7.26,0.22
2018,3,1,7,30,0.0,10.0,7.6,12.5,10.0,8.77,1.75
2018,3,1,7,45,0.0,13.5,7.45,12.55,13.5,11.86,4.51
2018,3,1,8,0,0.0,17.0,7.3,12.6,17.0,14.94,7.24
2018,3,1,8,15,0.0,21.0,7.15,12.65,21.0,18.47,10.32
2018,3,1,8,30,0.0,25.0,7.0,12.7,25.0,22.01,13.36
2018,3,1,8,45,0.0,32.0,6.8,12.75,32.0,28.2,18.66
2018,3,1,9,0,0.0,39.0,6.6,12.8,39.0,34.4,23.92
2018,3,1,9,15,0.0,52.0,6.45,12.8,52.0,45.92,33.7
2018,3,1,9,30,0.0,65.0,6.3,12.8,65.0,57.47,43.42
2018,3,1,9,45,1.0,92.0,6.15,12.85,92.5,82.66,64.64
2018,3,1,10,0,2.0,119.0,6.0,12.9,120.0,109.45,87.0
2018,3,1,10,15,9.5,135.0,5.85,12.9,141.0,131.92,105.91
2018,3,1,10,30,17.0,151.0,5.7,12.9,162.0,154.5,124.78
2018,3,1,10,45,55.5,217.5,5.6,12.9,254.0,272.79,223.11
2018,3,1,11,0,94.0,284.0,5.5,12.9,346.0,382.77,312.14
2018,3,1,11,15,51.0,227.0,5.5,12.9,261.0,274.88,223.53
2018,3,1,11,30,8.0,170.0,5.5,12.9,176.0,162.55,130.12
2018,3,1,11,45,12.5,195.0,5.5,12.85,204.0,190.43,153.21
2018,3,1,12,0,17.0,220.0,5.5,12.8,232.0,218.12,175.88
2018,3,1,12,15,17.5,225.0,5.55,12.8,237.5,222.39,179.28
2018,3,1,12,30,18.0,230.0,5.6,12.8,243.0,226.53,182.64
2018,3,1,12,45,17.0,228.5,5.6,12.8,240.5,223.04,179.76
2018,3,1,13,0,16.0,227.0,5.6,12.8,238.0,219.57,176.95
2018,3,1,13,15,44.0,258.5,5.7,12.8,288.5,278.77,225.94
2018,3,1,13,30,72.0,290.0,5.8,12.8,339.0,326.25,264.88
2018,3,1,13,45,123.0,291.0,5.85,12.8,371.0,364.29,296.51
2018,3,1,14,0,174.0,292.0,5.9,12.8,403.0,387.83,316.07
2018,3,1,14,15,155.0,278.0,5.95,12.75,374.0,350.99,286.04
2018,3,1,14,30,136.0,264.0,6.0,12.7,345.0,316.01,257.44
2018,3,1,14,45,152.5,249.5,6.05,12.7,335.0,299.44,243.68
2018,3,1,15,0,169.0,235.0,6.1,12.7,325.0,280.96,227.83
2018,3,1,15,15,161.0,214.0,6.1,12.7,294.5,246.24,198.45
2018,3,1,15,30,153.0,193.0,6.1,12.7,264.0,212.71,169.85
2018,3,1,15,45,362.0,145.5,6.15,12.65,290.0,210.41,159.35
2018,3,1,16,0,571.0,98.0,6.2,12.6,316.0,182.03,124.34
2018,3,1,16,15,595.0,84.0,6.15,12.5,284.0,132.77,82.16
2018,3,1,16,30,619.0,70.0,6.1,12.4,252.0,80.44,46.98
2018,3,1,16,45,518.0,65.0,6.05,12.25,197.5,49.32,38.73
2018,3,1,17,0,417.0,60.0,6.0,12.1,143.0,47.07,36.43
2018,3,1,17,15,322.0,48.0,6.1,12.0,101.0,36.93,26.87
2018,3,1,17,30,227.0,36.0,6.2,11.9,59.0,28.09,17.75
2018,3,1,17,45,138.5,22.5,6.3,11.8,34.0,17.82,0.0
2018,3,1,18,0,50.0,9.0,6.4,11.7,9.0,8.19,0.0
2018,3,1,18,15,25.0,4.5,6.55,11.7,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,6,45,2.5,8.0,2.8,9.65,8.0,8.47,0.0
2018,3,2,7,0,5.0,16.0,2.9,9.9,16.0,17.87,0.0
2018,3,2,7,15,9.0,34.0,3.15,10.1,35.0,38.87,26.34
2018,3,2,7,30,13.0,52.0,3.4,10.3,54.0,60.37,46.04
2018,3,2,7,45,25.0,73.0,3.65,10.5,78.5,99.05,80.17
2018,3,2,8,0,37.0,94.0,3.9,10.7,103.0,131.73,108.96
2018,3,2,8,15,113.5,109.5,4.2,10.85,147.0,219.59,186.1
2018,3,2,8,30,190.0,125.0,4.5,11.0,191.0,316.25,269.03
2018,3,2,8,45,317.0,130.0,4.8,11.1,258.5,431.56,367.2
2018,3,2,9,0,444.0,135.0,5.1,11.2,326.0,573.66,483.87
2018,3,2,9,15,617.5,118.0,5.3,11.25,413.5,726.36,604.77
2018,3,2,9,30,791.0,101.0,5.5,11.3,501.0,871.36,714.87
2018,3,2,9,45,813.5,100.5,5.7,11.4,539.0,905.82,739.21
2018,3,2,10,0,836.0,100.0,5.9,11.5,577.0,937.39,761.93
2018,3,2,10,15,683.5,150.5,6.0,11.55,555.0,864.7,705.84
2018,3,2,10,30,531.0,201.0,6.1,11.6,533.0,769.78,631.55
2018,3,2,10,45,448.5,238.0,6.2,11.65,526.0,730.45,598.18
2018,3,2,11,0,366.0,275.0,6.3,11.7,519.0,670.83,549.08
2018,3,2,11,15,275.5,293.5,6.35,11.7,480.0,599.16,490.08
2018,3,2,11,30,185.0,312.0,6.4,11.7,441.0,510.01,416.94
2018,3,2,11,45,205.5,312.0,6.5,11.7,457.0,522.85,427.77
2018,3,2,12,0,226.0,312.0,6.6,11.7,473.0,534.21,437.16
2018,3,2,12,15,152.0,278.5,6.65,11.7,387.0,423.49,347.15
2018,3,2,12,30,78.0,245.0,6.7,11.7,301.0,304.21,248.94
2018,3,2,12,45,39.0,159.5,6.75,11.7,187.5,182.68,148.49
2018,3,2,13,0,0.0,74.0,6.8,11.7,74.0,65.62,49.7
2018,3,2,13,15,45.5,159.0,6.85,11.7,190.0,182.86,149.04
2018,3,2,13,30,91.0,244.0,6.9,11.7,306.0,303.75,249.11
2018,3,2,13,45,203.5,259.0,6.95,11.65,392.0,387.89,319.58
2018,3,2,14,0,316.0,274.0,7.0,11.6,478.0,467.44,384.61
2018,3,2,14,15,218.0,265.5,6.95,11.55,403.5,375.96,308.89
2018,3,2,14,30,120.0,257.0,6.9,11.5,329.0,301.01,246.6
2018,3,2,14,45,162.5,231.5,6.9,11.4,322.5,288.13,235.99
2018,3,2,15,0,205.0,206.0,6.9,11.3,316.0,270.87,220.79
2018,3,2,15,15,364.0,174.0,6.9,11.3,350.5,288.78,231.58
2018,3,2,15,30,523.0,142.0,6.9,11.3,385.0,282.38,218.91
2018,3,2,15,45,380.5,144.0,6.75,11.1,311.5,213.52,162.23
2018,3,2,16,0,238.0,146.0,6.6,10.9,238.0,162.17,122.97
2018,3,2,16,15,296.5,122.0,6.55,10.8,221.0,130.63,93.93
2018,3,2,16,30,355.0,98.0,6.5,10.7,204.0,89.47,62.15
2018,3,2,16,45,278.0,86.0,6.5,10.55,159.5,63.16,51.47
2018,3,2,17,0,201.0,74.0,6.5,10.4,115.0,57.13,45.73
2018,3,2,17,15,145.0,56.5,6.45,10.3,81.5,44.23,33.58
2018,3,2,17,30,89.0,39.0,6.4,10.2,48.0,30.99,20.54
2018,3,2,17,45,48.5,23.0,6.4,10.1,27.5,19.02,0.0
2018,3,2,18,0,8.0,7.0,6.4,10.0,7.0,6.37,0.0
2018,3,2,18,15,4.0,3.5,6.25,9.9,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.7,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,3.1,8.9,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,3.1,9.1,2.0,0.0,0.0
2018,3,3,6,45,72.5,16.0,3.1,9.3,20.5,49.21,0.0
2018,3,3,7,0,142.0,30.0,3.1,9.5,39.0,138.51,58.83
2018,3,3,7,15,95.5,31.5,3.2,9.65,40.0,108.52,85.1
2018,3,3,7,30,49.0,33.0,3.3,9.8,41.0,70.22,55.47
2018,3,3,7,45,33.5,44.5,3.35,9.95,51.0,65.49,51.96
2018,3,3,8,0,18.0,56.0,3.4,10.1,61.0,67.4,53.51
2018,3,3,8,15,142.5,88.5,3.45,10.1,138.0,226.71,193.61
2018,3,3,8,30,267.0,121.0,3.5,10.1,215.0,372.43,317.62
2018,3,3,8,45,365.0,132.0,3.55,10.15,279.5,492.62,416.18
2018,3,3,9,0,463.0,143.0,3.6,10.2,344.0,600.71,502.42
2018,3,3,9,15,567.5,135.5,3.7,10.25,407.5,702.85,581.45
2018,3,3,9,30,672.0,128.0,3.8,10.3,471.0,802.72,655.55
2018,3,3,9,45,533.5,172.0,3.85,10.3,457.0,728.37,596.86
2018,3,3,10,0,395.0,216.0,3.9,10.3,443.0,654.01,535.48
2018,3,3,10,15,506.0,199.0,4.0,10.35,506.5,743.17,605.88
2018,3,3,10,30,617.0,182.0,4.1,10.4,570.0,839.22,677.97
2018,3,3,10,45,741.5,148.5,4.15,10.4,633.5,921.72,737.04
2018,3,3,11,0,866.0,115.0,4.2,10.4,697.0,993.6,787.65
2018,3,3,11,15,767.0,144.0,4.25,10.4,669.0,929.79,740.79
2018,3,3,11,30,668.0,173.0,4.3,10.4,641.0,857.63,688.32
2018,3,3,11,45,367.5,128.5,4.3,10.35,386.5,512.41,423.45
2018,3,3,12,0,67.0,84.0,4.3,10.3,132.0,154.09,126.47
2018,3,3,12,15,33.5,79.0,4.35,10.3,103.0,109.61,88.35
2018,3,3,12,30,0.0,74.0,4.4,10.3,74.0,65.63,49.95
2018,3,3,12,45,99.0,143.0,4.45,10.3,213.5,225.74,186.88
2018,3,3,13,0,198.0,212.0,4.5,10.3,353.0,380.24,314.13
2018,3,3,13,15,438.5,195.0,4.55,10.2,498.5,548.41,452.14
2018,3,3,13,30,679.0,178.0,4.6,10.1,644.0,688.88,563.33
2018,3,3,13,45,582.0,201.0,4.6,10.05,591.5,606.21,496.38
2018,3,3,14,0,485.0,224.0,4.6,10.0,539.0,534.54,438.17
2018,3,3,14,15,337.5,227.0,4.6,9.95,441.5,415.39,341.42
2018,3,3,14,30,190.0,230.0,4.6,9.9,344.0,313.55,257.43
2018,3,3,14,45,274.5,206.5,4.6,9.8,360.5,322.42,264.28
2018,3,3,15,0,359.0,183.0,4.6,9.7,377.0,320.66,260.63
2018,3,3,15,15,412.5,169.5,4.6,9.7,375.5,302.33,241.99
2018,3,3,15,30,466.0,156.0,4.6,9.7,374.0,277.24,216.38
2018,3,3,15,45,557.0,122.5,4.5,9.5,357.5,239.74,178.06
2018,3,3,16,0,648.0,89.0,4.4,9.3,341.0,187.81,127.02
2018,3,3,16,15,668.0,76.5,4.25,9.15,306.0,134.61,81.36
2018,3,3,16,30,688.0,64.0,4.1,9.0,271.0,78.83,44.12
2018,3,3,16,45,634.5,57.5,4.0,8.85,221.0,43.34,33.87
2018,3,3,17,0,581.0,51.0,3.9,8.7,171.0,39.48,30.18
2018,3,3,17,15,483.0,43.0,3.75,8.6,124.0,34.13,24.9
2018,3,3,17,30,385.0,35.0,3.6,8.5,77.0,28.74,19.0
2018,3,3,17,45,236.0,23.0,3.5,8.4,44.5,19.33,0.0
