Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,2.5,10.7,2.0,0.0,0.0
2018,3,24,6,15,4.0,10.0,2.6,10.85,10.0,10.75,0.0
2018,3,24,6,30,5.0,18.0,2.7,11.0,18.0,18.21,4.27
2018,3,24,6,45,14.5,33.0,2.75,11.2,35.0,41.81,29.12
2018,3,24,7,0,24.0,48.0,2.8,11.4,52.0,63.54,48.88
2018,3,24,7,15,44.5,67.0,2.85,11.5,78.0,98.14,79.62
2018,3,24,7,30,65.0,86.0,2.9,11.6,104.0,145.41,120.87
2018,3,24,7,45,39.5,72.0,2.95,11.65,83.5,98.81,80.79
2018,3,24,8,0,14.0,58.0,3.0,11.7,63.0,64.93,50.95
2018,3,24,8,15,9.0,90.5,3.05,11.75,94.0,88.79,71.01
2018,3,24,8,30,4.0,123.0,3.1,11.8,125.0,117.0,94.42
2018,3,24,8,45,57.0,140.5,3.15,11.9,171.0,190.7,157.86
2018,3,24,9,0,110.0,158.0,3.2,12.0,217.0,273.5,227.22
2018,3,24,9,15,367.5,163.5,3.35,12.05,385.0,558.23,460.2
2018,3,24,9,30,625.0,169.0,3.5,12.1,553.0,826.05,663.3
2018,3,24,9,45,750.5,139.0,3.65,12.2,627.5,923.6,731.05
2018,3,24,10,0,876.0,109.0,3.8,12.3,702.0,1014.79,794.13
2018,3,24,10,15,891.0,108.5,3.95,12.35,735.5,1024.8,799.82
2018,3,24,10,30,906.0,108.0,4.1,12.4,769.0,1041.92,811.34
2018,3,24,10,45,920.0,106.5,4.25,12.45,796.5,1053.11,818.77
2018,3,24,11,0,934.0,105.0,4.4,12.5,824.0,1060.35,824.27
2018,3,24,11,15,940.5,105.0,4.55,12.55,842.0,1057.72,823.03
2018,3,24,11,30,947.0,105.0,4.7,12.6,860.0,1050.98,819.1
2018,3,24,11,45,933.0,113.0,4.85,12.6,863.0,1028.97,804.64
2018,3,24,12,0,919.0,121.0,5.0,12.6,866.0,1003.32,787.64
2018,3,24,12,15,909.5,125.5,5.15,12.55,863.0,974.87,768.68
2018,3,24,12,30,900.0,130.0,5.3,12.5,860.0,943.21,747.25
2018,3,24,12,45,929.5,114.5,5.4,12.5,862.5,922.2,733.0
2018,3,24,13,0,959.0,99.0,5.5,12.5,865.0,895.93,714.79
2018,3,24,13,15,932.5,109.0,5.6,12.45,841.5,845.95,679.04
2018,3,24,13,30,906.0,119.0,5.7,12.4,818.0,794.57,641.9
2018,3,24,13,45,908.0,113.5,5.75,12.35,796.0,747.54,606.51
2018,3,24,14,0,910.0,108.0,5.8,12.3,774.0,697.75,567.01
2018,3,24,14,15,919.5,99.5,5.8,12.25,748.5,647.03,525.63
2018,3,24,14,30,929.0,91.0,5.8,12.2,723.0,593.13,480.41
2018,3,24,14,45,713.0,150.5,5.75,12.1,620.0,486.3,391.83
2018,3,24,15,0,497.0,210.0,5.7,12.0,517.0,397.7,318.41
2018,3,24,15,15,333.5,222.5,5.7,12.0,422.5,312.66,248.89
2018,3,24,15,30,170.0,235.0,5.7,12.0,328.0,248.27,197.94
2018,3,24,15,45,147.5,205.5,5.6,11.8,281.0,204.9,162.01
2018,3,24,16,0,125.0,176.0,5.5,11.6,234.0,165.07,129.27
2018,3,24,16,15,373.0,132.0,5.4,11.45,276.5,141.7,99.18
2018,3,24,16,30,621.0,88.0,5.3,11.3,319.0,92.13,56.55
2018,3,24,16,45,637.5,74.5,5.2,11.2,280.5,54.04,43.25
2018,3,24,17,0,654.0,61.0,5.1,11.1,242.0,45.44,35.51
2018,3,24,17,15,560.0,55.0,4.95,10.85,187.0,41.98,32.26
2018,3,24,17,30,466.0,49.0,4.8,10.6,132.0,38.6,28.86
2018,3,24,17,45,337.0,39.0,4.65,10.35,88.5,31.55,21.86
2018,3,24,18,0,208.0,29.0,4.5,10.1,45.0,22.86,9.78
2018,3,24,18,15,111.0,15.5,4.45,10.05,23.5,14.1,0.0
2018,3,24,18,30,14.0,2.0,4.4,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.4,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.3,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.3,9.3,2.0,0.0,0.0
2018,3,25,6,15,15.5,13.5,3.45,9.65,14.5,18.7,0.0
2018,3,25,6,30,23.0,25.0,3.6,10.0,27.0,38.96,18.96
2018,3,25,6,45,75.5,44.0,3.7,10.3,56.5,99.27,77.61
2018,3,25,7,0,128.0,63.0,3.8,10.6,86.0,165.3,136.55
2018,3,25,7,15,161.0,79.5,3.9,10.75,118.0,210.65,177.4
2018,3,25,7,30,194.0,96.0,4.0,10.9,150.0,259.09,220.0
2018,3,25,7,45,290.0,108.5,4.1,11.0,207.5,350.82,298.98
2018,3,25,8,0,386.0,121.0,4.2,11.1,265.0,467.16,395.52
2018,3,25,8,15,581.0,104.5,4.25,11.25,356.0,627.54,525.36
2018,3,25,8,30,776.0,88.0,4.3,11.4,447.0,788.91,647.7
2018,3,25,8,45,802.0,91.5,4.4,11.5,496.5,841.2,684.47
2018,3,25,9,0,828.0,95.0,4.5,11.6,546.0,891.89,720.24
2018,3,25,9,15,851.0,96.5,4.55,11.7,592.0,935.37,749.93
2018,3,25,9,30,874.0,98.0,4.6,11.8,638.0,976.34,777.59
2018,3,25,9,45,893.0,97.0,4.65,11.95,678.0,997.39,790.64
2018,3,25,10,0,912.0,96.0,4.7,12.1,718.0,1025.3,808.8
2018,3,25,10,15,922.0,97.0,4.8,12.15,750.0,1043.16,820.6
2018,3,25,10,30,932.0,98.0,4.9,12.2,782.0,1057.22,829.92
2018,3,25,10,45,920.0,106.5,5.0,12.25,800.0,1053.76,827.02
2018,3,25,11,0,908.0,115.0,5.1,12.3,818.0,1046.05,821.39
2018,3,25,11,15,932.5,107.0,5.2,12.35,842.0,1052.5,825.99
2018,3,25,11,30,957.0,99.0,5.3,12.4,866.0,1054.64,827.58
2018,3,25,11,45,960.5,98.5,5.4,12.45,875.0,1040.19,817.54
2018,3,25,12,0,964.0,98.0,5.5,12.5,884.0,1021.71,804.79
2018,3,25,12,15,965.0,97.5,5.6,12.5,884.5,996.93,787.72
2018,3,25,12,30,966.0,97.0,5.7,12.5,885.0,968.38,767.91
2018,3,25,12,45,966.5,96.0,5.85,12.55,878.0,935.2,744.82
2018,3,25,13,0,967.0,95.0,6.0,12.6,871.0,898.51,718.97
2018,3,25,13,15,963.5,95.0,6.05,12.55,855.0,856.32,688.58
2018,3,25,13,30,960.0,95.0,6.1,12.5,839.0,811.22,655.78
2018,3,25,13,45,954.5,93.5,6.15,12.5,814.5,760.57,618.23
2018,3,25,14,0,949.0,92.0,6.2,12.5,790.0,707.65,575.89
2018,3,25,14,15,940.0,90.5,6.2,12.45,758.0,650.63,529.21
2018,3,25,14,30,931.0,89.0,6.2,12.4,726.0,592.18,480.12
2018,3,25,14,45,915.0,88.5,6.25,12.35,686.0,530.1,426.8
2018,3,25,15,0,899.0,88.0,6.3,12.3,646.0,467.89,371.82
2018,3,25,15,15,861.5,90.0,6.3,12.3,594.5,397.61,309.1
2018,3,25,15,30,824.0,92.0,6.3,12.3,543.0,332.35,249.61
2018,3,25,15,45,819.5,85.0,6.25,12.15,500.0,270.78,192.15
2018,3,25,16,0,815.0,78.0,6.2,12.0,457.0,209.07,135.9
2018,3,25,16,15,764.5,76.5,6.15,11.85,400.0,146.87,86.3
2018,3,25,16,30,714.0,75.0,6.1,11.7,343.0,86.23,48.88
2018,3,25,16,45,689.0,68.0,6.05,11.55,295.0,49.19,38.83
2018,3,25,17,0,664.0,61.0,6.0,11.4,247.0,45.38,35.41
2018,3,25,17,15,592.0,54.5,5.9,11.15,194.5,41.58,31.87
2018,3,25,17,30,520.0,48.0,5.8,10.9,142.0,37.76,28.1
2018,3,25,17,45,399.0,39.0,5.75,10.65,97.0,31.55,21.89
2018,3,25,18,0,278.0,30.0,5.7,10.4,52.0,25.3,12.3
2018,3,25,18,15,147.0,16.5,5.7,10.35,27.5,15.01,0.0
2018,3,25,18,30,16.0,3.0,5.7,10.3,3.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,5.75,10.2,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.8,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.8,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.65,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.3,9.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.2,8.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.15,8.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.1,8.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.05,8.65,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,4.95,8.95,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,4.9,9.1,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.0,9.5,29.0,89.71,0.0
2018,3,26,6,30,337.0,28.0,5.1,9.9,55.0,218.23,143.43
2018,3,26,6,45,455.5,36.0,5.15,10.35,101.5,313.01,255.26
2018,3,26,7,0,574.0,44.0,5.2,10.8,148.0,416.39,349.19
2018,3,26,7,15,641.0,50.0,5.25,11.1,201.5,491.31,416.59
2018,3,26,7,30,708.0,56.0,5.3,11.4,255.0,576.31,489.01
2018,3,26,7,45,751.0,60.0,5.4,11.7,309.0,645.43,544.23
2018,3,26,8,0,794.0,64.0,5.5,12.0,363.0,715.85,598.62
2018,3,26,8,15,821.0,67.5,5.5,12.3,415.0,773.42,641.02
2018,3,26,8,30,848.0,71.0,5.5,12.6,467.0,830.11,681.66
2018,3,26,8,45,868.0,74.0,5.55,12.85,516.0,870.14,709.27
2018,3,26,9,0,888.0,77.0,5.6,13.1,565.0,916.25,741.11
2018,3,26,9,15,904.5,78.5,5.6,13.35,609.5,954.79,766.64
2018,3,26,9,30,921.0,80.0,5.6,13.6,654.0,990.49,789.87
2018,3,26,9,45,932.0,81.5,5.65,13.8,692.0,1017.68,807.32
2018,3,26,10,0,943.0,83.0,5.7,14.0,730.0,1041.29,822.26
2018,3,26,10,15,950.5,84.0,5.65,14.15,761.5,1057.05,831.06
2018,3,26,10,30,958.0,85.0,5.6,14.3,793.0,1068.85,837.18
2018,3,26,10,45,963.0,86.5,5.6,14.5,817.5,1074.63,839.45
2018,3,26,11,0,968.0,88.0,5.6,14.7,842.0,1076.25,838.98
2018,3,26,11,15,971.0,88.0,5.6,14.85,857.5,1069.96,833.3
2018,3,26,11,30,974.0,88.0,5.6,15.0,873.0,1059.52,824.91
2018,3,26,11,45,975.5,88.5,5.55,15.1,881.0,1044.05,812.94
2018,3,26,12,0,977.0,89.0,5.5,15.2,889.0,1024.53,798.29
2018,3,26,12,15,976.0,89.5,5.5,15.3,889.0,998.74,779.7
2018,3,26,12,30,975.0,90.0,5.5,15.4,889.0,969.19,758.52
2018,3,26,12,45,972.0,90.5,5.5,15.5,880.5,934.31,733.55
2018,3,26,13,0,969.0,91.0,5.5,15.6,872.0,896.1,706.13
2018,3,26,13,15,962.5,91.0,5.5,15.6,854.0,851.5,674.21
2018,3,26,13,30,956.0,91.0,5.5,15.6,836.0,804.23,640.13
2018,3,26,13,45,947.5,91.5,5.5,15.65,811.0,753.65,603.11
2018,3,26,14,0,939.0,92.0,5.5,15.7,786.0,701.05,561.51
2018,3,26,14,15,928.5,91.5,5.55,15.65,754.0,644.55,516.27
2018,3,26,14,30,918.0,91.0,5.6,15.6,722.0,586.81,468.75
2018,3,26,14,45,903.0,90.0,5.65,15.55,682.5,525.43,416.95
2018,3,26,15,0,888.0,89.0,5.7,15.5,643.0,463.87,363.44
2018,3,26,15,15,864.5,88.0,5.7,15.5,596.5,399.28,306.05
2018,3,26,15,30,841.0,87.0,5.7,15.5,550.0,332.84,246.14
2018,3,26,15,45,824.5,82.5,5.75,15.25,503.5,269.54,188.5
2018,3,26,16,0,808.0,78.0,5.8,15.0,457.0,207.56,133.3
2018,3,26,16,15,775.0,75.0,5.8,14.7,405.0,146.55,84.59
2018,3,26,16,30,742.0,72.0,5.8,14.4,353.0,89.48,50.39
2018,3,26,16,45,691.5,68.0,5.8,14.1,299.0,49.1,38.34
2018,3,26,17,0,641.0,64.0,5.8,13.8,245.0,47.53,36.99
2018,3,26,17,15,534.5,59.5,5.75,13.4,189.0,45.4,34.99
2018,3,26,17,30,428.0,55.0,5.7,13.0,133.0,43.54,33.0
2018,3,26,17,45,322.0,42.0,5.6,12.55,90.0,34.01,23.9
2018,3,26,18,0,216.0,29.0,5.5,12.1,47.0,22.79,11.08
2018,3,26,18,15,117.0,16.0,5.45,11.95,25.0,14.55,0.0
2018,3,26,18,30,18.0,3.0,5.4,11.8,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,5.35,11.65,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,3.85,11.15,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,3.8,11.3,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,3.9,11.8,30.5,88.52,0.0
2018,3,27,6,30,310.0,30.0,4.0,12.3,56.0,209.93,144.91
2018,3,27,6,45,414.0,39.0,4.05,12.8,100.0,295.1,238.74
2018,3,27,7,0,518.0,48.0,4.1,13.3,144.0,389.5,323.0
2018,3,27,7,15,575.0,56.5,4.1,13.55,195.0,463.12,387.46
2018,3,27,7,30,632.0,65.0,4.1,13.8,246.0,540.95,452.55
2018,3,27,7,45,694.5,67.5,4.15,14.05,302.5,614.37,510.68
2018,3,27,8,0,757.0,70.0,4.2,14.3,359.0,695.89,572.4
2018,3,27,8,15,786.5,73.5,4.15,14.6,410.5,754.11,613.91
2018,3,27,8,30,816.0,77.0,4.1,14.9,462.0,811.69,653.9
2018,3,27,8,45,832.0,81.5,4.05,15.2,509.0,857.54,684.3
2018,3,27,9,0,848.0,86.0,4.0,15.5,556.0,901.11,712.52
2018,3,27,9,15,808.5,105.0,4.0,15.75,581.5,907.6,714.24
2018,3,27,9,30,769.0,124.0,4.0,16.0,607.0,907.85,711.91
2018,3,27,9,45,795.5,123.5,3.95,16.25,649.0,945.31,735.9
2018,3,27,10,0,822.0,123.0,3.9,16.5,691.0,980.0,757.41
2018,3,27,10,15,867.5,112.5,3.8,16.7,735.5,1008.01,773.94
2018,3,27,10,30,913.0,102.0,3.7,16.9,780.0,1044.08,795.89
2018,3,27,10,45,924.0,101.5,3.65,17.1,806.5,1053.27,799.78
2018,3,27,11,0,935.0,101.0,3.6,17.3,833.0,1058.49,801.34
2018,3,27,11,15,902.0,119.0,3.55,17.45,837.0,1036.13,784.64
2018,3,27,11,30,869.0,137.0,3.5,17.6,841.0,1020.77,773.07
2018,3,27,11,45,876.0,135.0,3.45,17.8,850.5,997.83,756.31
2018,3,27,12,0,883.0,133.0,3.4,18.0,860.0,982.24,744.74
2018,3,27,12,15,797.0,176.5,3.4,18.1,832.5,933.01,710.81
2018,3,27,12,30,711.0,220.0,3.4,18.2,805.0,879.69,674.01
2018,3,27,12,45,726.5,209.0,3.45,18.25,802.0,854.44,657.06
2018,3,27,13,0,742.0,198.0,3.5,18.3,799.0,825.59,637.1
2018,3,27,13,15,778.0,175.5,3.55,18.35,794.5,797.91,618.2
2018,3,27,13,30,814.0,153.0,3.6,18.4,790.0,763.3,593.85
2018,3,27,13,45,828.0,140.5,3.7,18.4,771.5,720.59,562.78
2018,3,27,14,0,842.0,128.0,3.8,18.4,753.0,674.33,528.2
2018,3,27,14,15,858.5,115.0,3.85,18.35,729.5,625.62,490.63
2018,3,27,14,30,875.0,102.0,3.9,18.3,706.0,573.38,449.03
2018,3,27,14,45,864.5,99.0,4.0,18.25,669.0,514.62,400.87
2018,3,27,15,0,854.0,96.0,4.1,18.2,632.0,453.48,349.28
2018,3,27,15,15,791.5,104.5,4.1,18.2,574.5,384.29,290.43
2018,3,27,15,30,729.0,113.0,4.1,18.2,517.0,317.68,233.19
2018,3,27,15,45,760.5,95.5,4.2,17.85,484.5,265.01,184.47
2018,3,27,16,0,792.0,78.0,4.3,17.5,452.0,204.44,129.77
2018,3,27,16,15,778.0,71.5,4.35,17.1,404.5,143.72,81.18
2018,3,27,16,30,764.0,65.0,4.4,16.7,357.0,84.54,45.18
2018,3,27,16,45,719.5,61.5,4.4,16.3,304.0,48.43,37.4
2018,3,27,17,0,675.0,58.0,4.4,15.9,251.0,46.87,36.1
2018,3,27,17,15,587.0,54.0,4.4,15.4,197.0,40.93,30.76
2018,3,27,17,30,499.0,50.0,4.4,14.9,143.0,39.18,28.95
2018,3,27,17,45,339.5,40.5,4.4,14.4,94.5,32.51,22.49
2018,3,27,18,0,180.0,31.0,4.4,13.9,46.0,24.3,12.63
2018,3,27,18,15,102.0,18.0,4.3,13.65,25.0,16.37,0.0
2018,3,27,18,30,24.0,5.0,4.2,13.4,4.0,0.0,0.0
2018,3,27,18,45,12.0,2.5,4.15,13.2,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.4,12.75,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,3,28,6,15,175.5,18.5,1.5,13.15,32.0,90.57,0.0
2018,3,28,6,30,313.0,31.0,1.6,13.5,59.0,214.25,152.79
2018,3,28,6,45,384.5,41.5,1.65,13.85,99.0,282.79,226.93
2018,3,28,7,0,456.0,52.0,1.7,14.2,139.0,358.62,294.12
2018,3,28,7,15,548.0,58.5,1.8,14.5,195.0,449.24,370.63
2018,3,28,7,30,640.0,65.0,1.9,14.8,251.0,547.39,449.94
2018,3,28,7,45,697.5,67.5,1.95,15.1,306.5,617.7,503.22
2018,3,28,8,0,755.0,70.0,2.0,15.4,362.0,695.48,559.71
2018,3,28,8,15,785.5,73.5,2.1,15.75,414.0,754.41,600.72
2018,3,28,8,30,816.0,77.0,2.2,16.1,466.0,812.78,640.44
2018,3,28,8,45,839.0,79.0,2.25,16.45,514.5,861.6,672.12
2018,3,28,9,0,862.0,81.0,2.3,16.8,563.0,899.59,695.76
2018,3,28,9,15,881.5,81.5,2.3,17.1,607.5,938.92,719.79
2018,3,28,9,30,901.0,82.0,2.3,17.4,652.0,975.64,741.72
2018,3,28,9,45,917.0,81.5,2.3,17.7,691.0,1004.79,758.38
2018,3,28,10,0,933.0,81.0,2.3,18.0,730.0,1030.63,772.84
2018,3,28,10,15,941.5,82.5,2.3,18.3,762.0,1047.78,781.6
2018,3,28,10,30,950.0,84.0,2.3,18.6,794.0,1061.0,787.97
2018,3,28,10,45,955.5,85.0,2.3,18.85,818.0,1066.56,789.67
2018,3,28,11,0,961.0,86.0,2.3,19.1,842.0,1068.0,788.93
2018,3,28,11,15,964.0,87.0,2.3,19.3,858.5,1062.78,784.23
2018,3,28,11,30,967.0,88.0,2.3,19.5,875.0,1053.4,777.09
2018,3,28,11,45,968.5,88.5,2.35,19.7,883.0,1037.9,766.74
2018,3,28,12,0,970.0,89.0,2.4,19.9,891.0,1018.38,753.92
2018,3,28,12,15,970.0,89.0,2.5,20.0,891.0,993.0,738.12
2018,3,28,12,30,970.0,89.0,2.6,20.1,891.0,963.87,719.79
2018,3,28,12,45,968.0,89.0,2.7,20.2,882.5,929.39,697.74
2018,3,28,13,0,966.0,89.0,2.8,20.3,874.0,891.55,673.23
2018,3,28,13,15,961.5,88.5,2.9,20.35,857.0,848.05,644.68
2018,3,28,13,30,957.0,88.0,3.0,20.4,840.0,801.77,613.83
2018,3,28,13,45,950.5,87.5,3.1,20.4,815.5,751.52,579.83
2018,3,28,14,0,944.0,87.0,3.2,20.4,791.0,699.11,541.15
2018,3,28,14,15,935.0,85.5,3.3,20.3,759.0,642.33,498.17
2018,3,28,14,30,926.0,84.0,3.4,20.2,727.0,584.17,452.67
2018,3,28,14,45,914.0,82.5,3.5,20.15,688.5,523.44,403.5
2018,3,28,15,0,902.0,81.0,3.6,20.1,650.0,462.19,352.19
2018,3,28,15,15,886.5,79.0,3.6,20.1,606.0,398.98,297.54
2018,3,28,15,30,871.0,77.0,3.6,20.1,562.0,336.23,241.96
2018,3,28,15,45,849.5,74.5,3.65,19.65,513.5,272.34,185.59
2018,3,28,16,0,828.0,72.0,3.7,19.2,465.0,205.5,128.06
2018,3,28,16,15,798.5,69.0,3.7,18.7,413.5,143.71,79.72
2018,3,28,16,30,769.0,66.0,3.7,18.2,362.0,85.38,45.49
2018,3,28,16,45,728.0,61.5,3.7,17.75,309.0,48.38,37.13
2018,3,28,17,0,687.0,57.0,3.7,17.3,256.0,45.97,35.09
2018,3,28,17,15,624.0,51.5,3.6,16.8,204.0,42.55,32.03
2018,3,28,17,30,561.0,46.0,3.5,16.3,152.0,35.82,25.86
2018,3,28,17,45,447.5,38.0,3.45,15.75,105.5,30.38,20.59
2018,3,28,18,0,334.0,30.0,3.4,15.2,59.0,24.92,13.5
2018,3,28,18,15,184.0,17.5,3.35,15.0,31.5,15.92,0.0
2018,3,28,18,30,34.0,5.0,3.3,14.8,4.0,0.0,0.0
2018,3,28,18,45,17.0,2.5,3.2,14.55,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.0,0.8,14.3,3.0,0.0,0.0
2018,3,29,6,0,41.0,6.0,0.9,14.3,6.0,5.46,0.0
2018,3,29,6,15,148.5,19.5,0.95,14.6,31.5,99.5,0.0
2018,3,29,6,30,256.0,33.0,1.0,14.9,57.0,189.72,137.98
2018,3,29,6,45,371.0,43.0,1.1,15.25,102.5,277.85,221.89
2018,3,29,7,0,486.0,53.0,1.2,15.6,148.0,378.22,307.4
2018,3,29,7,15,589.0,56.0,1.25,15.85,206.0,473.17,385.75
2018,3,29,7,30,692.0,59.0,1.3,16.1,264.0,572.47,464.04
2018,3,29,7,45,729.5,64.5,1.35,16.4,317.0,638.75,512.31
2018,3,29,8,0,767.0,70.0,1.4,16.7,370.0,705.93,559.63
2018,3,29,8,15,800.0,72.5,1.4,17.1,423.0,766.1,599.61
2018,3,29,8,30,833.0,75.0,1.4,17.5,476.0,825.82,638.05
2018,3,29,8,45,854.0,77.5,1.4,17.85,524.5,865.42,661.78
2018,3,29,9,0,875.0,80.0,1.4,18.2,573.0,911.23,689.46
2018,3,29,9,15,893.0,81.5,1.4,18.6,618.0,950.68,712.2
2018,3,29,9,30,911.0,83.0,1.4,19.0,663.0,987.38,732.88
2018,3,29,9,45,925.5,83.5,1.4,19.4,702.5,1016.38,748.38
2018,3,29,10,0,940.0,84.0,1.4,19.8,742.0,1041.95,761.7
2018,3,29,10,15,947.5,85.5,1.45,20.1,773.5,1058.04,770.22
2018,3,29,10,30,955.0,87.0,1.5,20.4,805.0,1070.16,776.46
2018,3,29,10,45,960.0,88.5,1.55,20.75,829.0,1075.68,778.58
2018,3,29,11,0,965.0,90.0,1.6,21.1,853.0,1077.03,778.32
2018,3,29,11,15,968.0,91.0,1.65,21.3,869.5,1071.63,774.46
2018,3,29,11,30,971.0,92.0,1.7,21.5,886.0,1062.06,768.19
2018,3,29,11,45,972.0,93.0,1.75,21.65,894.0,1046.42,758.38
2018,3,29,12,0,973.0,94.0,1.8,21.8,902.0,1026.75,746.15
2018,3,29,12,15,974.0,93.0,1.85,21.9,902.0,1001.02,730.24
2018,3,29,12,30,975.0,92.0,1.9,22.0,902.0,971.5,711.9
2018,3,29,12,45,974.5,90.5,1.95,22.1,893.5,936.49,689.91
2018,3,29,13,0,974.0,89.0,2.0,22.2,885.0,898.05,665.51
2018,3,29,13,15,970.0,89.0,2.1,22.2,868.5,855.09,638.57
2018,3,29,13,30,966.0,89.0,2.2,22.2,852.0,809.26,609.24
2018,3,29,13,45,960.0,88.0,2.3,22.2,827.0,758.41,575.92
2018,3,29,14,0,954.0,87.0,2.4,22.2,802.0,705.34,537.86
2018,3,29,14,15,936.5,89.5,2.5,22.05,767.5,646.74,494.62
2018,3,29,14,30,919.0,92.0,2.6,21.9,733.0,587.51,449.37
2018,3,29,14,45,919.0,86.5,2.75,21.75,698.5,529.23,403.3
2018,3,29,15,0,919.0,81.0,2.9,21.6,664.0,469.16,353.85
2018,3,29,15,15,900.0,80.0,2.9,21.6,618.5,404.52,298.78
2018,3,29,15,30,881.0,79.0,2.9,21.6,573.0,340.72,243.05
2018,3,29,15,45,855.5,77.0,3.15,21.0,522.5,275.63,186.67
2018,3,29,16,0,830.0,75.0,3.4,20.4,472.0,208.1,129.34
2018,3,29,16,15,744.0,80.5,3.35,19.9,406.5,146.87,84.18
2018,3,29,16,30,658.0,86.0,3.3,19.4,341.0,91.02,52.9
2018,3,29,16,45,683.0,71.5,3.3,18.9,302.5,51.36,39.55
2018,3,29,17,0,708.0,57.0,3.3,18.4,264.0,45.98,34.94
2018,3,29,17,15,646.0,51.5,3.2,17.8,211.0,42.54,31.9
2018,3,29,17,30,584.0,46.0,3.1,17.2,158.0,35.8,25.77
2018,3,29,17,45,475.5,38.5,2.95,16.65,111.0,30.78,20.9
2018,3,29,18,0,367.0,31.0,2.8,16.1,64.0,25.79,14.51
2018,3,29,18,15,209.5,19.0,2.75,15.85,35.0,17.28,0.0
2018,3,29,18,30,52.0,7.0,2.7,15.6,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.6,15.35,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,5,45,15.5,2.5,0.85,13.4,2.5,0.0,0.0
2018,3,30,6,0,31.0,5.0,0.8,13.5,5.0,15.99,0.0
2018,3,30,6,15,105.5,20.0,0.75,13.85,29.0,83.08,0.0
2018,3,30,6,30,180.0,35.0,0.7,14.2,53.0,155.68,115.34
2018,3,30,6,45,247.0,50.0,0.65,14.55,90.5,218.17,174.61
2018,3,30,7,0,314.0,65.0,0.6,14.9,128.0,288.27,234.85
2018,3,30,7,15,352.0,80.0,0.55,15.15,170.0,346.28,283.07
2018,3,30,7,30,390.0,95.0,0.5,15.4,212.0,407.23,331.44
2018,3,30,7,45,428.5,108.0,0.45,15.65,259.0,468.51,377.92
2018,3,30,8,0,467.0,121.0,0.4,15.9,306.0,531.85,423.92
2018,3,30,8,15,480.0,137.0,0.35,16.3,349.5,579.46,455.93
2018,3,30,8,30,493.0,153.0,0.3,16.7,393.0,626.16,486.28
2018,3,30,8,45,481.0,174.0,0.25,17.1,427.5,655.32,502.86
2018,3,30,9,0,469.0,195.0,0.2,17.5,462.0,681.44,517.16
2018,3,30,9,15,458.5,217.0,0.3,17.85,494.0,707.13,533.09
2018,3,30,9,30,448.0,239.0,0.4,18.2,526.0,729.91,547.04
2018,3,30,9,45,459.0,249.5,0.45,18.5,558.5,758.28,564.8
2018,3,30,10,0,470.0,260.0,0.5,18.8,591.0,784.68,581.04
2018,3,30,10,15,444.0,284.0,0.55,19.1,607.5,786.38,579.91
2018,3,30,10,30,418.0,308.0,0.6,19.4,624.0,784.93,577.16
2018,3,30,10,45,439.0,309.5,0.65,19.65,650.5,804.54,590.01
2018,3,30,11,0,460.0,311.0,0.7,19.9,677.0,821.77,601.01
2018,3,30,11,15,453.5,321.0,0.7,20.1,687.5,817.77,596.79
2018,3,30,11,30,447.0,331.0,0.7,20.3,698.0,811.38,591.4
2018,3,30,11,45,593.5,268.5,0.75,20.45,761.0,879.77,639.9
2018,3,30,12,0,740.0,206.0,0.8,20.6,824.0,939.15,679.25
2018,3,30,12,15,805.5,175.5,0.85,20.8,848.0,939.51,679.0
2018,3,30,12,30,871.0,145.0,0.9,21.0,872.0,940.93,680.39
2018,3,30,12,45,857.0,150.0,1.0,21.15,859.0,902.56,657.43
2018,3,30,13,0,843.0,155.0,1.1,21.3,846.0,861.82,633.01
2018,3,30,13,15,811.5,164.5,1.2,21.35,819.0,809.56,600.66
2018,3,30,13,30,780.0,174.0,1.3,21.4,792.0,759.22,567.4
2018,3,30,13,45,703.0,198.5,1.45,21.45,743.0,688.46,518.5
2018,3,30,14,0,626.0,223.0,1.6,21.5,694.0,621.58,470.97
2018,3,30,14,15,629.0,210.0,1.7,21.45,667.0,574.41,437.17
2018,3,30,14,30,632.0,197.0,1.8,21.4,640.0,525.67,400.78
2018,3,30,14,45,623.0,187.0,1.9,21.4,604.0,472.28,359.5
2018,3,30,15,0,614.0,177.0,2.0,21.4,568.0,418.93,316.86
2018,3,30,15,15,564.5,177.5,2.0,21.4,518.0,358.17,267.67
2018,3,30,15,30,515.0,178.0,2.0,21.4,468.0,304.12,223.24
2018,3,30,15,45,450.5,175.5,2.15,21.05,413.5,249.41,179.41
2018,3,30,16,0,386.0,173.0,2.3,20.7,359.0,202.29,142.75
2018,3,30,16,15,355.5,157.0,2.4,20.15,313.5,160.35,111.27
2018,3,30,16,30,325.0,141.0,2.5,19.6,268.0,119.67,85.24
2018,3,30,16,45,350.0,117.5,2.55,19.05,236.5,83.0,67.05
2018,3,30,17,0,375.0,94.0,2.6,18.5,205.0,68.1,54.28
2018,3,30,17,15,309.5,80.0,2.65,17.9,159.5,59.01,46.33
2018,3,30,17,30,244.0,66.0,2.7,17.3,114.0,49.58,37.81
2018,3,30,17,45,187.0,50.0,2.75,16.65,80.0,39.6,28.53
2018,3,30,18,0,130.0,34.0,2.8,16.0,46.0,27.27,16.01
2018,3,30,18,15,75.0,19.5,2.9,15.75,25.5,17.74,0.0
2018,3,30,18,30,20.0,5.0,3.0,15.5,5.0,4.55,0.0
2018,3,30,18,45,10.0,2.5,3.05,15.25,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,31,5,45,5.0,2.0,2.4,13.05,2.0,0.0,0.0
2018,3,31,6,0,10.0,4.0,2.4,13.1,4.0,7.34,0.0
2018,3,31,6,15,5.0,8.0,2.45,13.4,8.0,9.29,0.0
2018,3,31,6,30,0.0,12.0,2.5,13.7,12.0,10.54,2.77
2018,3,31,6,45,0.0,16.0,2.55,14.0,16.0,14.06,6.18
2018,3,31,7,0,0.0,20.0,2.6,14.3,20.0,17.58,9.37
2018,3,31,7,15,0.0,31.0,2.6,14.5,31.0,27.3,17.79
2018,3,31,7,30,0.0,42.0,2.6,14.7,42.0,37.03,26.15
2018,3,31,7,45,0.5,76.5,2.6,14.9,76.5,68.83,53.16
2018,3,31,8,0,1.0,111.0,2.6,15.1,111.0,103.58,82.21
2018,3,31,8,15,16.0,148.5,2.55,15.4,156.0,154.08,124.3
2018,3,31,8,30,31.0,186.0,2.5,15.7,201.0,220.03,177.99
2018,3,31,8,45,52.5,216.5,2.5,15.95,245.0,273.04,220.38
2018,3,31,9,0,74.0,247.0,2.5,16.2,289.0,326.95,262.64
2018,3,31,9,15,94.0,271.5,2.45,16.4,329.5,372.87,297.85
2018,3,31,9,30,114.0,296.0,2.4,16.6,370.0,419.15,332.73
2018,3,31,9,45,112.0,313.0,2.4,16.8,389.0,435.09,343.43
2018,3,31,10,0,110.0,330.0,2.4,17.0,408.0,450.43,353.79
2018,3,31,10,15,118.0,346.5,2.45,17.15,433.5,493.14,384.96
2018,3,31,10,30,126.0,363.0,2.5,17.3,459.0,516.64,401.6
2018,3,31,10,45,148.5,376.5,2.5,17.45,493.0,550.55,426.31
2018,3,31,11,0,171.0,390.0,2.5,17.6,527.0,583.39,449.93
2018,3,31,11,15,154.5,398.0,2.6,17.7,523.5,570.02,439.1
2018,3,31,11,30,138.0,406.0,2.7,17.8,520.0,556.06,428.17
2018,3,31,11,45,154.5,411.0,2.8,17.85,539.5,570.41,439.18
2018,3,31,12,0,171.0,416.0,2.9,17.9,559.0,583.25,448.91
2018,3,31,12,15,211.0,411.5,3.05,17.9,588.0,606.33,467.16
2018,3,31,12,30,251.0,407.0,3.2,17.9,617.0,638.26,491.48
2018,3,31,12,45,280.5,395.0,3.3,17.85,627.5,637.4,491.86
2018,3,31,13,0,310.0,383.0,3.4,17.8,638.0,633.74,490.29
2018,3,31,13,15,328.0,370.0,3.55,17.7,635.5,617.07,479.11
2018,3,31,13,30,346.0,357.0,3.7,17.6,633.0,598.16,466.08
2018,3,31,13,45,371.0,337.0,3.8,17.5,624.5,575.37,449.92
2018,3,31,14,0,396.0,317.0,3.9,17.4,616.0,549.71,431.13
2018,3,31,14,15,438.5,287.0,4.0,17.2,605.5,526.15,413.67
2018,3,31,14,30,481.0,257.0,4.1,17.0,595.0,493.61,388.46
2018,3,31,14,45,429.5,258.0,4.2,16.8,548.0,436.61,343.12
2018,3,31,15,0,378.0,259.0,4.3,16.6,501.0,383.92,300.74
2018,3,31,15,15,407.0,232.0,4.3,16.6,476.5,344.63,267.08
2018,3,31,15,30,436.0,205.0,4.3,16.6,452.0,301.29,228.94
2018,3,31,15,45,370.5,197.5,4.35,16.15,395.0,248.84,186.24
2018,3,31,16,0,305.0,190.0,4.4,15.7,338.0,202.99,150.16
2018,3,31,16,15,266.5,172.0,4.4,15.35,291.0,160.74,117.81
2018,3,31,16,30,228.0,154.0,4.4,15.0,244.0,123.65,92.87
2018,3,31,16,45,225.5,133.0,4.35,14.7,211.0,96.97,80.58
2018,3,31,17,0,223.0,112.0,4.3,14.4,178.0,83.35,68.71
2018,3,31,17,15,185.5,92.5,4.3,14.05,140.0,70.01,56.83
2018,3,31,17,30,148.0,73.0,4.3,13.7,102.0,56.2,44.25
2018,3,31,17,45,109.0,53.0,4.25,13.3,71.0,41.57,30.71
2018,3,31,18,0,70.0,33.0,4.2,12.9,40.0,27.32,16.58
2018,3,31,18,15,36.5,17.5,4.15,12.7,21.0,14.76,0.0
2018,3,31,18,30,3.0,2.0,4.1,12.5,2.0,1.82,0.0
2018,3,31,18,45,1.5,1.0,4.1,12.35,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,4.65,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,4.7,11.9,10.0,25.1,0.0
2018,4,1,6,15,163.0,25.5,4.75,12.2,41.0,117.96,20.66
2018,4,1,6,30,283.0,41.0,4.8,12.5,72.0,213.47,166.07
2018,4,1,6,45,386.5,51.5,4.85,12.75,118.5,296.87,244.2
2018,4,1,7,0,490.0,62.0,4.9,13.0,165.0,392.97,329.07
2018,4,1,7,15,556.0,69.5,4.85,13.25,217.5,470.82,396.37
2018,4,1,7,30,622.0,77.0,4.8,13.5,270.0,553.34,464.89
2018,4,1,7,45,666.5,82.5,4.75,13.75,323.5,621.68,518.78
2018,4,1,8,0,711.0,88.0,4.7,14.0,377.0,691.65,571.3
2018,4,1,8,15,743.0,92.5,4.65,14.25,429.0,751.2,614.2
2018,4,1,8,30,775.0,97.0,4.6,14.5,481.0,805.72,652.24
2018,4,1,8,45,798.0,100.5,4.55,14.8,529.5,855.1,685.48
2018,4,1,9,0,821.0,104.0,4.5,15.1,578.0,902.64,716.73
2018,4,1,9,15,840.0,105.5,4.5,15.35,622.0,941.85,742.02
2018,4,1,9,30,859.0,107.0,4.5,15.6,666.0,978.37,765.18
2018,4,1,9,45,875.5,108.5,4.5,15.85,706.0,1009.46,784.35
2018,4,1,10,0,892.0,110.0,4.5,16.1,746.0,1026.51,793.71
2018,4,1,10,15,867.5,125.5,4.65,16.25,765.5,1036.56,800.18
2018,4,1,10,30,843.0,141.0,4.8,16.4,785.0,1031.04,796.0
2018,4,1,10,45,813.5,159.5,4.9,16.55,796.5,1019.15,787.17
2018,4,1,11,0,784.0,178.0,5.0,16.7,808.0,1011.01,781.12
2018,4,1,11,15,842.5,155.0,5.15,16.75,843.5,1027.92,793.42
2018,4,1,11,30,901.0,132.0,5.3,16.8,879.0,1036.48,799.84
2018,4,1,11,45,917.5,125.0,5.45,16.85,892.0,1027.94,794.45
2018,4,1,12,0,934.0,118.0,5.6,16.9,905.0,1015.16,786.26
2018,4,1,12,15,934.0,118.0,5.75,16.85,904.5,990.0,769.63
2018,4,1,12,30,934.0,118.0,5.9,16.8,904.0,961.23,750.41
2018,4,1,12,45,932.0,117.5,6.1,16.8,895.0,926.78,727.08
2018,4,1,13,0,930.0,117.0,6.3,16.8,886.0,889.13,701.18
2018,4,1,13,15,925.5,116.5,6.45,16.7,869.0,846.49,671.34
2018,4,1,13,30,921.0,116.0,6.6,16.6,852.0,801.2,639.2
2018,4,1,13,45,914.5,115.0,6.7,16.55,827.5,751.61,602.21
2018,4,1,14,0,908.0,114.0,6.8,16.5,803.0,699.98,561.54
2018,4,1,14,15,899.0,111.5,6.9,16.35,770.5,643.72,516.44
2018,4,1,14,30,890.0,109.0,7.0,16.2,738.0,586.19,469.04
2018,4,1,14,45,877.0,107.0,7.1,16.05,699.5,525.16,417.46
2018,4,1,15,0,864.0,105.0,7.2,15.9,661.0,464.0,364.22
2018,4,1,15,15,847.0,102.0,7.2,15.9,616.5,400.54,307.48
2018,4,1,15,30,830.0,99.0,7.2,15.9,572.0,337.93,250.41
2018,4,1,15,45,807.5,96.0,7.35,15.55,523.5,275.12,193.5
2018,4,1,16,0,785.0,93.0,7.5,15.2,475.0,214.42,139.84
2018,4,1,16,15,754.0,88.0,7.5,14.95,422.5,153.48,91.25
2018,4,1,16,30,723.0,83.0,7.5,14.7,370.0,91.07,52.38
2018,4,1,16,45,677.5,78.0,7.45,14.4,316.5,55.91,44.34
2018,4,1,17,0,632.0,73.0,7.4,14.1,263.0,53.93,42.66
2018,4,1,17,15,552.5,66.5,7.35,13.85,209.0,50.56,39.59
2018,4,1,17,30,473.0,60.0,7.3,13.6,155.0,47.21,36.34
2018,4,1,17,45,345.0,47.5,7.2,13.3,106.0,38.22,27.82
2018,4,1,18,0,217.0,35.0,7.1,13.0,57.0,27.33,16.8
2018,4,1,18,15,125.5,21.0,7.05,12.85,32.0,16.64,0.0
2018,4,1,18,30,34.0,7.0,7.0,12.7,7.0,6.37,0.0
2018,4,1,18,45,17.0,3.5,7.0,12.6,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.45,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.45,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,2,5,45,6.5,3.5,6.15,12.35,3.5,0.0,0.0
2018,4,2,6,0,13.0,7.0,6.2,12.5,7.0,11.23,0.0
2018,4,2,6,15,35.5,20.5,6.3,12.65,24.0,42.03,11.26
2018,4,2,6,30,58.0,34.0,6.4,12.8,41.0,72.09,53.38
2018,4,2,6,45,81.5,54.5,6.45,13.0,69.5,112.09,89.78
2018,4,2,7,0,105.0,75.0,6.5,13.2,98.0,153.42,126.73
2018,4,2,7,15,180.5,93.0,6.5,13.35,145.0,238.7,201.2
2018,4,2,7,30,256.0,111.0,6.5,13.5,192.0,320.12,271.44
2018,4,2,7,45,190.5,138.5,6.5,13.65,204.5,301.42,254.28
2018,4,2,8,0,125.0,166.0,6.5,13.8,217.0,288.76,241.35
2018,4,2,8,15,147.5,188.5,6.45,14.0,256.5,336.29,280.3
2018,4,2,8,30,170.0,211.0,6.4,14.2,296.0,384.83,319.31
2018,4,2,8,45,185.0,234.5,6.35,14.4,335.0,428.63,353.61
2018,4,2,9,0,200.0,258.0,6.3,14.6,374.0,472.42,387.38
2018,4,2,9,15,212.5,276.5,6.3,14.8,408.0,507.63,414.03
2018,4,2,9,30,225.0,295.0,6.3,15.0,442.0,542.42,440.06
2018,4,2,9,45,326.5,288.5,6.25,15.15,515.5,653.91,527.69
2018,4,2,10,0,428.0,282.0,6.2,15.3,589.0,766.65,613.73
2018,4,2,10,15,396.5,305.5,6.2,15.4,599.0,744.47,594.48
2018,4,2,10,30,365.0,329.0,6.2,15.5,609.0,737.33,586.8
2018,4,2,10,45,447.0,308.0,6.15,15.55,661.5,810.46,642.46
2018,4,2,11,0,529.0,287.0,6.1,15.6,714.0,865.22,683.78
2018,4,2,11,15,704.5,209.5,6.05,15.7,789.5,955.91,752.13
2018,4,2,11,30,880.0,132.0,6.0,15.8,865.0,1015.82,793.65
2018,4,2,11,45,901.0,122.5,5.95,15.85,879.0,1009.36,787.86
2018,4,2,12,0,922.0,113.0,5.9,15.9,893.0,998.57,779.51
2018,4,2,12,15,923.0,112.5,5.95,15.9,893.0,974.14,762.32
2018,4,2,12,30,924.0,112.0,6.0,15.9,893.0,946.11,742.64
2018,4,2,12,45,922.5,112.0,6.05,15.95,885.0,912.94,719.06
2018,4,2,13,0,921.0,112.0,6.1,16.0,877.0,876.58,693.09
2018,4,2,13,15,916.0,112.0,6.1,15.95,860.0,834.43,662.76
2018,4,2,13,30,911.0,112.0,6.1,15.9,843.0,789.69,630.32
2018,4,2,13,45,903.5,112.0,6.15,15.85,819.0,740.83,593.82
2018,4,2,14,0,896.0,112.0,6.2,15.8,795.0,690.04,553.71
2018,4,2,14,15,881.5,112.0,6.15,15.7,761.5,633.4,507.91
2018,4,2,14,30,867.0,112.0,6.1,15.6,728.0,576.01,460.39
2018,4,2,14,45,838.5,115.5,6.1,15.45,685.0,513.81,408.03
2018,4,2,15,0,810.0,119.0,6.1,15.3,642.0,453.07,355.53
2018,4,2,15,15,796.5,113.5,6.1,15.3,599.0,391.79,301.08
2018,4,2,15,30,783.0,108.0,6.1,15.3,556.0,331.07,246.02
2018,4,2,15,45,764.5,103.0,6.05,15.0,509.5,270.41,191.12
2018,4,2,16,0,746.0,98.0,6.0,14.7,463.0,206.93,135.3
2018,4,2,16,15,716.5,93.0,5.95,14.45,412.5,148.15,88.46
2018,4,2,16,30,687.0,88.0,5.9,14.2,362.0,92.94,55.04
2018,4,2,16,45,644.5,82.0,5.8,13.9,310.5,58.65,46.87
2018,4,2,17,0,602.0,76.0,5.7,13.6,259.0,56.05,44.65
2018,4,2,17,15,536.5,68.5,5.6,13.25,208.0,52.03,41.02
2018,4,2,17,30,471.0,61.0,5.5,12.9,157.0,47.94,37.12
2018,4,2,17,45,361.0,49.5,5.4,12.55,110.5,39.97,29.5
2018,4,2,18,0,251.0,38.0,5.3,12.2,64.0,29.72,19.08
2018,4,2,18,15,143.5,23.0,5.15,12.0,36.0,18.24,0.0
2018,4,2,18,30,36.0,8.0,5.0,11.8,8.0,7.28,0.0
2018,4,2,18,45,18.0,4.0,4.8,11.65,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
