Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.3,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.5,6.0,6.04,0.0
2018,4,23,5,45,7.0,21.0,0.95,12.65,21.5,24.42,0.08
2018,4,23,6,0,12.0,36.0,0.9,12.8,37.0,43.72,29.64
2018,4,23,6,15,24.0,55.5,0.85,13.05,60.0,70.69,53.91
2018,4,23,6,30,36.0,75.0,0.8,13.3,83.0,98.25,78.14
2018,4,23,6,45,47.0,96.0,0.75,13.55,109.0,128.13,103.93
2018,4,23,7,0,58.0,117.0,0.7,13.8,135.0,158.84,129.82
2018,4,23,7,15,105.0,140.0,0.6,14.2,180.0,228.63,187.45
2018,4,23,7,30,152.0,163.0,0.5,14.6,225.0,292.09,237.94
2018,4,23,7,45,150.5,188.5,0.45,14.95,256.5,325.01,262.02
2018,4,23,8,0,149.0,214.0,0.4,15.3,288.0,357.11,284.96
2018,4,23,8,15,180.0,234.0,0.35,15.65,332.5,409.35,323.4
2018,4,23,8,30,211.0,254.0,0.3,16.0,377.0,463.09,361.62
2018,4,23,8,45,211.5,275.5,0.3,16.35,407.5,491.93,380.35
2018,4,23,9,0,212.0,297.0,0.3,16.7,438.0,519.8,398.35
2018,4,23,9,15,336.0,283.5,0.35,17.1,522.5,643.17,486.84
2018,4,23,9,30,460.0,270.0,0.4,17.5,607.0,771.36,573.49
2018,4,23,9,45,629.0,216.0,0.4,17.9,700.5,892.42,652.72
2018,4,23,10,0,798.0,162.0,0.4,18.3,794.0,1001.28,717.13
2018,4,23,10,15,836.5,151.5,0.45,18.6,835.0,1032.56,733.79
2018,4,23,10,30,875.0,141.0,0.5,18.9,876.0,1060.3,749.6
2018,4,23,10,45,791.0,188.5,0.55,19.15,865.5,1021.2,725.05
2018,4,23,11,0,707.0,236.0,0.6,19.4,855.0,987.18,704.58
2018,4,23,11,15,519.5,324.0,0.75,19.55,783.0,875.0,632.23
2018,4,23,11,30,332.0,412.0,0.9,19.7,711.0,754.63,551.42
2018,4,23,11,45,305.0,425.5,1.0,19.8,701.5,730.82,536.86
2018,4,23,12,0,278.0,439.0,1.1,19.9,692.0,706.15,520.34
2018,4,23,12,15,302.5,430.0,1.25,19.9,704.5,706.35,522.79
2018,4,23,12,30,327.0,421.0,1.4,19.9,717.0,704.1,523.17
2018,4,23,12,45,332.5,414.5,1.55,19.9,713.0,685.35,511.63
2018,4,23,13,0,338.0,408.0,1.7,19.9,709.0,665.12,498.91
2018,4,23,13,15,358.5,391.0,1.85,19.8,704.5,645.59,486.97
2018,4,23,13,30,379.0,374.0,2.0,19.7,700.0,623.69,472.92
2018,4,23,13,45,410.0,349.0,2.15,19.55,692.5,602.34,459.08
2018,4,23,14,0,441.0,324.0,2.3,19.4,685.0,574.2,439.71
2018,4,23,14,15,454.5,305.0,2.4,19.25,664.5,537.12,412.62
2018,4,23,14,30,468.0,286.0,2.5,19.1,644.0,498.05,383.17
2018,4,23,14,45,438.5,281.5,2.65,18.9,604.0,448.12,344.69
2018,4,23,15,0,409.0,277.0,2.8,18.7,564.0,400.81,307.42
2018,4,23,15,15,392.5,262.5,2.8,18.7,524.0,355.53,270.5
2018,4,23,15,30,376.0,248.0,2.8,18.7,484.0,310.51,233.33
2018,4,23,15,45,351.5,232.0,3.0,18.2,439.0,264.33,195.96
2018,4,23,16,0,327.0,216.0,3.2,17.7,394.0,221.17,161.51
2018,4,23,16,15,331.5,191.5,3.25,17.3,357.0,178.64,128.0
2018,4,23,16,30,336.0,167.0,3.3,16.9,320.0,136.09,99.05
2018,4,23,16,45,368.0,143.0,3.35,16.55,291.5,97.86,80.47
2018,4,23,17,0,400.0,119.0,3.4,16.2,263.0,83.66,68.4
2018,4,23,17,15,270.5,101.0,3.4,15.8,191.5,76.2,62.03
2018,4,23,17,30,141.0,83.0,3.4,15.4,120.0,63.29,50.65
2018,4,23,17,45,98.0,63.5,3.35,14.95,86.5,51.77,40.27
2018,4,23,18,0,55.0,44.0,3.3,14.5,53.0,36.67,26.53
2018,4,23,18,15,51.5,32.0,3.2,14.2,38.0,26.9,17.08
2018,4,23,18,30,48.0,20.0,3.1,13.9,23.0,16.36,0.51
2018,4,23,18,45,24.0,10.0,3.0,13.65,11.5,9.1,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,11.2,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.0,2.05,11.45,7.0,6.14,0.0
2018,4,24,6,0,0.0,12.0,2.1,11.7,12.0,10.54,2.98
2018,4,24,6,15,0.0,19.5,2.05,11.85,19.5,17.14,8.95
2018,4,24,6,30,0.0,27.0,2.0,12.0,27.0,23.76,14.84
2018,4,24,6,45,0.0,38.0,1.95,12.2,38.0,33.49,23.35
2018,4,24,7,0,0.0,49.0,1.9,12.4,49.0,43.24,31.77
2018,4,24,7,15,0.0,60.0,1.9,12.55,60.0,53.0,40.08
2018,4,24,7,30,0.0,71.0,1.9,12.7,71.0,62.78,48.28
2018,4,24,7,45,0.0,98.5,1.85,12.9,98.5,88.47,69.82
2018,4,24,8,0,0.0,126.0,1.8,13.1,126.0,114.83,91.54
2018,4,24,8,15,2.5,153.0,1.8,13.3,154.5,142.98,114.5
2018,4,24,8,30,5.0,180.0,1.8,13.5,183.0,171.36,137.3
2018,4,24,8,45,11.5,208.0,1.85,13.65,215.5,204.56,163.89
2018,4,24,9,0,18.0,236.0,1.9,13.8,248.0,238.08,190.36
2018,4,24,9,15,25.5,264.0,2.0,14.0,282.0,272.77,217.45
2018,4,24,9,30,33.0,292.0,2.1,14.2,316.0,324.93,257.79
2018,4,24,9,45,43.5,320.0,2.15,14.4,353.5,364.04,287.47
2018,4,24,10,0,54.0,348.0,2.2,14.6,391.0,402.96,316.67
2018,4,24,10,15,71.0,370.5,2.3,14.7,429.0,442.12,346.26
2018,4,24,10,30,88.0,393.0,2.4,14.8,467.0,480.81,375.21
2018,4,24,10,45,149.5,411.0,2.45,14.95,540.5,575.8,446.61
2018,4,24,11,0,211.0,429.0,2.5,15.1,614.0,651.92,502.46
2018,4,24,11,15,199.5,438.5,2.6,15.15,616.0,644.03,495.69
2018,4,24,11,30,188.0,448.0,2.7,15.2,618.0,635.17,488.87
2018,4,24,11,45,221.0,445.5,2.75,15.25,646.5,656.29,505.05
2018,4,24,12,0,254.0,443.0,2.8,15.3,675.0,686.77,527.47
2018,4,24,12,15,309.0,423.5,2.9,15.35,705.0,705.28,542.42
2018,4,24,12,30,364.0,404.0,3.0,15.4,735.0,719.95,554.56
2018,4,24,12,45,423.5,377.5,3.1,15.45,758.5,734.43,566.51
2018,4,24,13,0,483.0,351.0,3.2,15.5,782.0,736.7,569.66
2018,4,24,13,15,564.0,306.5,3.35,15.5,800.0,733.83,569.93
2018,4,24,13,30,645.0,262.0,3.5,15.5,818.0,723.89,564.58
2018,4,24,13,45,745.0,204.5,3.6,15.45,829.5,707.03,553.89
2018,4,24,14,0,845.0,147.0,3.7,15.4,841.0,679.06,534.0
2018,4,24,14,15,838.0,143.5,3.75,15.35,809.5,625.4,492.07
2018,4,24,14,30,831.0,140.0,3.8,15.3,778.0,570.6,448.16
2018,4,24,14,45,834.0,130.5,3.85,15.2,744.0,514.53,401.96
2018,4,24,15,0,837.0,121.0,3.9,15.1,710.0,456.76,352.76
2018,4,24,15,15,821.5,118.0,3.9,15.1,666.0,396.26,299.87
2018,4,24,15,30,806.0,115.0,3.9,15.1,622.0,336.56,246.54
2018,4,24,15,45,777.5,108.0,3.9,14.8,566.5,271.52,189.38
2018,4,24,16,0,749.0,101.0,3.9,14.5,511.0,209.49,136.05
2018,4,24,16,15,725.0,97.5,3.85,14.3,463.0,148.69,87.95
2018,4,24,16,30,701.0,94.0,3.8,14.1,415.0,95.51,56.31
2018,4,24,16,45,606.0,97.5,3.75,13.85,351.0,67.07,54.19
2018,4,24,17,0,511.0,101.0,3.7,13.6,287.0,72.24,59.0
2018,4,24,17,15,467.5,90.5,3.65,13.3,239.5,65.51,53.14
2018,4,24,17,30,424.0,80.0,3.6,13.0,192.0,59.02,47.35
2018,4,24,17,45,351.5,67.0,3.55,12.7,146.0,50.27,39.33
2018,4,24,18,0,279.0,54.0,3.5,12.4,100.0,41.19,30.79
2018,4,24,18,15,198.5,39.5,3.4,12.2,66.5,30.61,20.5
2018,4,24,18,30,118.0,25.0,3.3,12.0,33.0,19.66,3.53
2018,4,24,18,45,62.0,13.0,3.25,11.8,17.0,11.82,0.0
2018,4,24,19,0,6.0,1.0,3.2,11.6,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.1,11.55,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.5,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.7,4.0,5.1,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.85,9.5,9.22,0.0
2018,4,25,6,0,0.0,15.0,2.7,10.0,15.0,13.18,5.27
2018,4,25,6,15,0.0,24.0,2.55,10.1,24.0,21.12,12.46
2018,4,25,6,30,0.0,33.0,2.4,10.2,33.0,29.07,19.58
2018,4,25,6,45,0.0,44.5,2.3,10.35,44.5,39.25,28.54
2018,4,25,7,0,0.0,56.0,2.2,10.5,56.0,49.45,37.4
2018,4,25,7,15,0.0,60.0,2.1,10.7,60.0,53.0,40.37
2018,4,25,7,30,0.0,64.0,2.0,10.9,64.0,56.56,43.28
2018,4,25,7,45,0.0,82.0,1.85,11.1,82.0,72.59,56.79
2018,4,25,8,0,0.0,100.0,1.7,11.3,100.0,89.43,70.78
2018,4,25,8,15,1.5,134.5,1.65,11.55,135.5,123.67,99.17
2018,4,25,8,30,3.0,169.0,1.6,11.8,171.0,158.42,127.42
2018,4,25,8,45,10.5,201.0,1.55,12.1,208.0,196.4,158.04
2018,4,25,9,0,18.0,233.0,1.5,12.4,245.0,234.84,188.44
2018,4,25,9,15,36.0,274.0,1.55,12.7,300.0,309.41,247.18
2018,4,25,9,30,54.0,315.0,1.6,13.0,355.0,370.38,293.83
2018,4,25,9,45,76.5,344.5,1.65,13.3,404.0,423.28,333.72
2018,4,25,10,0,99.0,374.0,1.7,13.6,453.0,476.13,372.9
2018,4,25,10,15,198.0,378.5,1.8,13.8,543.5,596.23,463.77
2018,4,25,10,30,297.0,383.0,1.9,14.0,634.0,715.66,550.62
2018,4,25,10,45,510.5,303.5,2.0,14.25,748.0,859.7,656.05
2018,4,25,11,0,724.0,224.0,2.1,14.5,862.0,990.62,747.18
2018,4,25,11,15,809.5,180.5,2.25,14.65,904.0,1012.33,760.98
2018,4,25,11,30,895.0,137.0,2.4,14.8,946.0,1026.56,771.1
2018,4,25,11,45,895.0,137.0,2.5,14.9,950.5,1008.24,759.29
2018,4,25,12,0,895.0,137.0,2.6,15.0,955.0,986.42,745.44
2018,4,25,12,15,895.5,136.0,2.75,15.05,953.0,960.72,729.52
2018,4,25,12,30,896.0,135.0,2.9,15.1,951.0,931.74,711.19
2018,4,25,12,45,895.0,134.0,3.0,15.15,941.5,898.29,689.2
2018,4,25,13,0,894.0,133.0,3.1,15.2,932.0,861.89,664.96
2018,4,25,13,15,889.0,132.5,3.2,15.15,914.0,820.02,636.82
2018,4,25,13,30,884.0,132.0,3.3,15.1,896.0,775.81,606.65
2018,4,25,13,45,876.0,131.5,3.4,15.1,870.5,727.38,570.96
2018,4,25,14,0,868.0,131.0,3.5,15.1,845.0,677.29,532.9
2018,4,25,14,15,857.0,130.0,3.6,15.0,812.5,624.09,491.55
2018,4,25,14,30,846.0,129.0,3.7,14.9,780.0,568.54,447.14
2018,4,25,14,45,831.5,127.5,3.75,14.8,741.0,510.34,399.16
2018,4,25,15,0,817.0,126.0,3.8,14.7,702.0,452.26,349.8
2018,4,25,15,15,801.0,123.0,3.8,14.7,659.0,392.79,297.8
2018,4,25,15,30,785.0,120.0,3.8,14.7,616.0,334.2,245.49
2018,4,25,15,45,760.0,117.5,3.9,14.35,567.5,270.19,189.22
2018,4,25,16,0,735.0,115.0,4.0,14.0,519.0,212.85,139.64
2018,4,25,16,15,702.0,111.5,4.0,13.75,467.5,156.6,95.67
2018,4,25,16,30,669.0,108.0,4.0,13.5,416.0,104.38,64.69
2018,4,25,16,45,627.5,102.5,4.0,13.25,363.5,70.88,57.68
2018,4,25,17,0,586.0,97.0,4.0,13.0,311.0,69.34,56.55
2018,4,25,17,15,531.5,88.5,3.95,12.75,259.5,65.2,52.99
2018,4,25,17,30,477.0,80.0,3.9,12.5,208.0,60.88,49.12
2018,4,25,17,45,362.0,69.5,3.85,12.2,154.0,52.12,41.08
2018,4,25,18,0,247.0,59.0,3.8,11.9,100.0,44.89,34.16
2018,4,25,18,15,161.5,42.0,3.7,11.75,65.0,33.46,23.08
2018,4,25,18,30,76.0,25.0,3.6,11.6,30.0,20.23,5.23
2018,4,25,18,45,39.5,13.0,3.5,11.4,15.5,11.82,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.2,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.2,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.5,2.9,9.55,2.5,0.0,0.0
2018,4,26,5,30,5.0,5.0,3.0,9.7,5.0,6.02,0.0
2018,4,26,5,45,2.5,12.0,3.1,9.85,12.0,11.43,0.9
2018,4,26,6,0,0.0,19.0,3.2,10.0,19.0,16.71,8.26
2018,4,26,6,15,0.0,30.5,3.15,10.15,30.5,26.87,17.4
2018,4,26,6,30,0.0,42.0,3.1,10.3,42.0,37.05,26.47
2018,4,26,6,45,0.0,55.0,3.05,10.45,55.0,48.57,36.6
2018,4,26,7,0,0.0,68.0,3.0,10.6,68.0,60.47,46.89
2018,4,26,7,15,0.0,75.5,3.0,10.8,75.5,67.13,52.51
2018,4,26,7,30,0.0,83.0,3.0,11.0,83.0,73.87,58.08
2018,4,26,7,45,0.0,94.5,3.05,11.2,94.5,84.51,66.89
2018,4,26,8,0,0.0,106.0,3.1,11.4,106.0,95.16,75.6
2018,4,26,8,15,3.5,139.0,3.1,11.65,141.0,129.72,104.38
2018,4,26,8,30,7.0,172.0,3.1,11.9,176.0,164.83,133.13
2018,4,26,8,45,11.0,201.0,3.15,12.15,208.0,196.72,158.85
2018,4,26,9,0,15.0,230.0,3.2,12.4,240.0,228.82,184.4
2018,4,26,9,15,17.5,248.0,3.25,12.6,260.5,248.46,199.65
2018,4,26,9,30,20.0,266.0,3.3,12.8,281.0,268.1,214.8
2018,4,26,9,45,31.0,298.5,3.35,13.0,323.0,327.66,261.67
2018,4,26,10,0,42.0,331.0,3.4,13.2,365.0,371.76,295.64
2018,4,26,10,15,112.5,361.0,3.5,13.35,455.5,490.38,388.67
2018,4,26,10,30,183.0,391.0,3.6,13.5,546.0,591.16,465.55
2018,4,26,10,45,475.0,293.5,3.7,13.7,710.0,812.75,635.93
2018,4,26,11,0,767.0,196.0,3.8,13.9,874.0,1003.77,773.11
2018,4,26,11,15,841.0,160.0,3.9,13.95,913.5,1022.17,784.2
2018,4,26,11,30,915.0,124.0,4.0,14.0,953.0,1032.63,791.39
2018,4,26,11,45,916.5,124.5,4.1,14.1,959.5,1016.05,780.0
2018,4,26,12,0,918.0,125.0,4.2,14.2,966.0,995.82,766.33
2018,4,26,12,15,917.5,125.0,4.3,14.2,964.0,969.72,748.99
2018,4,26,12,30,917.0,125.0,4.4,14.2,962.0,940.29,729.52
2018,4,26,12,45,915.5,124.0,4.45,14.25,952.0,905.86,705.84
2018,4,26,13,0,914.0,123.0,4.5,14.3,942.0,868.45,679.9
2018,4,26,13,15,911.0,122.0,4.55,14.25,925.0,827.04,651.12
2018,4,26,13,30,908.0,121.0,4.6,14.2,908.0,783.07,620.19
2018,4,26,13,45,902.5,120.0,4.65,14.2,883.5,735.0,584.2
2018,4,26,14,0,897.0,119.0,4.7,14.2,859.0,684.98,545.23
2018,4,26,14,15,889.5,117.0,4.75,14.15,827.5,631.2,502.42
2018,4,26,14,30,882.0,115.0,4.8,14.1,796.0,576.13,457.34
2018,4,26,14,45,870.5,113.0,4.8,14.05,757.5,518.1,408.43
2018,4,26,15,0,859.0,111.0,4.8,14.0,719.0,456.81,355.56
2018,4,26,15,15,804.0,121.0,4.8,14.0,662.5,391.93,299.05
2018,4,26,15,30,749.0,131.0,4.8,14.0,606.0,327.78,242.8
2018,4,26,15,45,722.0,127.5,4.8,13.8,556.5,268.82,190.35
2018,4,26,16,0,695.0,124.0,4.8,13.6,507.0,212.68,141.67
2018,4,26,16,15,717.5,108.0,4.8,13.45,470.5,155.7,94.45
2018,4,26,16,30,740.0,92.0,4.8,13.3,434.0,96.15,55.81
2018,4,26,16,45,704.0,87.0,4.8,13.15,381.0,59.78,47.84
2018,4,26,17,0,668.0,82.0,4.8,13.0,328.0,58.05,46.48
2018,4,26,17,15,617.5,75.5,4.75,12.8,275.0,54.98,43.84
2018,4,26,17,30,567.0,69.0,4.7,12.6,222.0,51.8,40.98
2018,4,26,17,45,399.5,64.5,4.7,12.4,160.5,48.47,37.81
2018,4,26,18,0,232.0,60.0,4.7,12.2,99.0,45.55,34.73
2018,4,26,18,15,135.0,42.0,4.6,12.0,63.0,33.43,23.13
2018,4,26,18,30,38.0,24.0,4.5,11.8,27.0,20.11,6.31
2018,4,26,18,45,23.0,13.0,4.4,11.65,14.5,11.82,0.0
2018,4,26,19,0,8.0,2.0,4.3,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.35,11.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,36.5,7.0,1.95,12.5,8.0,0.0,0.0
2018,4,27,5,30,73.0,14.0,1.9,12.8,16.0,34.24,0.0
2018,4,27,5,45,197.0,28.0,1.9,13.1,49.0,118.34,65.68
2018,4,27,6,0,321.0,42.0,1.9,13.4,82.0,200.39,154.56
2018,4,27,6,15,394.5,52.5,1.9,13.6,125.0,266.85,214.97
2018,4,27,6,30,468.0,63.0,1.9,13.8,168.0,340.72,279.49
2018,4,27,6,45,511.0,74.0,1.9,14.0,216.0,404.46,333.81
2018,4,27,7,0,554.0,85.0,1.9,14.2,264.0,471.47,388.58
2018,4,27,7,15,591.0,92.5,1.85,14.35,314.0,533.28,437.14
2018,4,27,7,30,628.0,100.0,1.8,14.5,364.0,596.78,485.14
2018,4,27,7,45,696.5,98.5,1.8,14.7,426.0,675.16,542.18
2018,4,27,8,0,765.0,97.0,1.8,14.9,488.0,752.95,596.1
2018,4,27,8,15,792.5,99.0,1.75,15.05,539.5,806.74,631.02
2018,4,27,8,30,820.0,101.0,1.7,15.2,591.0,859.51,664.58
2018,4,27,8,45,739.5,135.5,1.7,15.4,603.0,854.93,658.45
2018,4,27,9,0,659.0,170.0,1.7,15.6,615.0,837.4,644.19
2018,4,27,9,15,656.0,185.0,1.75,15.75,650.5,865.0,662.08
2018,4,27,9,30,653.0,200.0,1.8,15.9,686.0,889.38,677.23
2018,4,27,9,45,759.0,166.0,1.85,16.05,756.5,965.39,727.11
2018,4,27,10,0,865.0,132.0,1.9,16.2,827.0,1034.22,770.68
2018,4,27,10,15,871.5,134.5,1.95,16.3,855.5,1035.67,770.07
2018,4,27,10,30,878.0,137.0,2.0,16.4,884.0,1044.93,775.54
2018,4,27,10,45,882.0,139.0,2.1,16.5,905.0,1047.39,777.26
2018,4,27,11,0,886.0,141.0,2.2,16.6,926.0,1046.06,776.69
2018,4,27,11,15,888.5,142.5,2.25,16.65,940.0,1038.95,772.0
2018,4,27,11,30,891.0,144.0,2.3,16.7,954.0,1028.1,765.03
2018,4,27,11,45,891.0,145.5,2.35,16.75,959.5,1011.15,754.15
2018,4,27,12,0,891.0,147.0,2.4,16.8,965.0,990.69,741.05
2018,4,27,12,15,889.5,147.0,2.45,16.8,962.5,964.06,724.0
2018,4,27,12,30,888.0,147.0,2.5,16.8,960.0,934.27,704.8
2018,4,27,12,45,884.0,147.5,2.6,16.8,949.5,899.76,682.71
2018,4,27,13,0,880.0,148.0,2.7,16.8,939.0,862.52,658.51
2018,4,27,13,15,875.5,147.0,2.85,16.8,921.0,821.03,631.35
2018,4,27,13,30,871.0,146.0,3.0,16.8,903.0,777.22,601.78
2018,4,27,13,45,864.5,144.0,3.1,16.75,877.5,732.21,568.95
2018,4,27,14,0,858.0,142.0,3.2,16.7,852.0,681.18,530.89
2018,4,27,14,15,849.5,140.0,3.3,16.65,820.5,627.51,489.71
2018,4,27,14,30,841.0,138.0,3.4,16.6,789.0,572.81,446.42
2018,4,27,14,45,829.0,135.5,3.5,16.5,751.0,515.24,399.58
2018,4,27,15,0,817.0,133.0,3.6,16.4,713.0,457.54,351.1
2018,4,27,15,15,800.5,130.0,3.6,16.4,669.5,397.95,299.52
2018,4,27,15,30,784.0,127.0,3.6,16.4,626.0,339.33,247.69
2018,4,27,15,45,762.0,123.0,3.8,16.15,577.5,274.7,191.34
2018,4,27,16,0,740.0,119.0,4.0,15.9,529.0,216.68,141.48
2018,4,27,16,15,712.0,114.0,4.1,15.7,478.0,159.63,96.96
2018,4,27,16,30,684.0,109.0,4.2,15.5,427.0,106.0,64.95
2018,4,27,16,45,646.5,103.0,4.25,15.3,375.0,71.1,57.39
2018,4,27,17,0,609.0,97.0,4.3,15.1,323.0,69.18,55.93
2018,4,27,17,15,556.5,89.5,4.35,14.8,271.0,65.86,53.14
2018,4,27,17,30,504.0,82.0,4.4,14.5,219.0,62.42,50.11
2018,4,27,17,45,428.5,71.0,4.4,14.25,170.0,53.39,41.9
2018,4,27,18,0,353.0,60.0,4.4,14.0,121.0,45.87,34.79
2018,4,27,18,15,247.0,46.0,4.3,13.75,81.5,35.69,24.97
2018,4,27,18,30,141.0,32.0,4.2,13.5,42.0,25.21,10.4
2018,4,27,18,45,73.0,17.0,4.15,13.25,22.0,15.46,0.0
2018,4,27,19,0,5.0,2.0,4.1,13.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,5,15,7.0,5.5,3.25,12.8,5.5,0.0,0.0
2018,4,28,5,30,14.0,11.0,3.4,13.0,11.0,14.14,0.0
2018,4,28,5,45,116.0,28.5,3.5,13.25,42.5,83.81,48.93
2018,4,28,6,0,218.0,46.0,3.6,13.5,74.0,162.59,126.0
2018,4,28,6,15,303.5,58.0,3.65,13.65,116.5,228.37,185.1
2018,4,28,6,30,389.0,70.0,3.7,13.8,159.0,303.78,251.36
2018,4,28,6,45,403.5,85.0,3.7,14.0,198.0,350.47,292.3
2018,4,28,7,0,418.0,100.0,3.7,14.2,237.0,397.74,332.16
2018,4,28,7,15,330.0,131.5,3.7,14.35,251.0,381.43,317.93
2018,4,28,7,30,242.0,163.0,3.7,14.5,265.0,368.56,305.35
2018,4,28,7,45,285.0,176.5,3.65,14.65,312.0,426.17,351.58
2018,4,28,8,0,328.0,190.0,3.6,14.8,359.0,486.5,398.67
2018,4,28,8,15,188.5,210.0,3.6,14.95,309.0,386.6,315.42
2018,4,28,8,30,49.0,230.0,3.6,15.1,259.0,275.34,221.79
2018,4,28,8,45,38.0,238.5,3.55,15.2,262.0,273.87,219.77
2018,4,28,9,0,27.0,247.0,3.5,15.3,265.0,271.81,216.99
2018,4,28,9,15,97.5,297.0,3.55,15.4,368.5,392.73,313.84
2018,4,28,9,30,168.0,347.0,3.6,15.5,472.0,533.56,422.07
2018,4,28,9,45,296.0,326.0,3.6,15.6,559.5,654.7,514.72
2018,4,28,10,0,424.0,305.0,3.6,15.7,647.0,777.74,605.8
2018,4,28,10,15,509.5,288.5,3.65,15.75,713.0,846.98,655.85
2018,4,28,10,30,595.0,272.0,3.7,15.8,779.0,918.19,706.69
2018,4,28,10,45,396.5,329.5,3.75,15.85,671.0,769.27,594.97
2018,4,28,11,0,198.0,387.0,3.8,15.9,563.0,592.86,461.25
2018,4,28,11,15,259.0,403.0,3.8,15.95,637.0,679.04,526.19
2018,4,28,11,30,320.0,419.0,3.8,16.0,711.0,746.53,575.24
2018,4,28,11,45,289.5,434.5,3.8,16.0,699.5,721.4,555.39
2018,4,28,12,0,259.0,450.0,3.8,16.0,688.0,695.56,535.62
2018,4,28,12,15,306.5,431.5,3.9,15.95,713.0,707.96,546.51
2018,4,28,12,30,354.0,413.0,4.0,15.9,738.0,716.92,554.59
2018,4,28,12,45,382.5,396.5,4.05,15.9,744.0,707.71,548.72
2018,4,28,13,0,411.0,380.0,4.1,15.9,750.0,700.86,544.43
2018,4,28,13,15,336.5,396.0,4.2,15.85,695.0,629.84,490.92
2018,4,28,13,30,262.0,412.0,4.3,15.8,640.0,568.47,444.27
2018,4,28,13,45,226.0,406.0,4.35,15.7,599.0,517.48,405.75
2018,4,28,14,0,190.0,400.0,4.4,15.6,558.0,472.73,371.47
2018,4,28,14,15,215.0,382.0,4.45,15.6,554.0,456.99,359.76
2018,4,28,14,30,240.0,364.0,4.5,15.6,550.0,438.54,345.36
2018,4,28,14,45,229.5,345.5,4.6,15.55,516.5,399.89,314.92
2018,4,28,15,0,219.0,327.0,4.7,15.5,483.0,362.37,284.96
2018,4,28,15,15,253.5,299.0,4.7,15.5,469.0,331.78,259.18
2018,4,28,15,30,288.0,271.0,4.7,15.5,455.0,300.09,231.49
2018,4,28,15,45,350.0,235.0,4.8,15.25,441.5,265.44,199.89
2018,4,28,16,0,412.0,199.0,4.9,15.0,428.0,218.88,158.09
2018,4,28,16,15,542.5,152.0,4.95,14.85,423.5,169.14,112.51
2018,4,28,16,30,673.0,105.0,5.0,14.7,419.0,102.56,62.49
2018,4,28,16,45,670.5,94.5,5.0,14.6,376.0,64.78,51.97
2018,4,28,17,0,668.0,84.0,5.0,14.5,333.0,59.33,47.33
2018,4,28,17,15,598.0,78.0,5.0,14.25,275.0,56.61,45.03
2018,4,28,17,30,528.0,72.0,5.0,14.0,217.0,53.85,42.58
2018,4,28,17,45,434.0,62.0,5.0,13.8,164.5,47.52,36.77
2018,4,28,18,0,340.0,52.0,5.0,13.6,112.0,39.66,29.41
2018,4,28,18,15,249.0,40.0,4.9,13.45,76.0,30.94,21.01
2018,4,28,18,30,158.0,28.0,4.8,13.3,40.0,21.98,9.19
2018,4,28,18,45,84.0,15.0,4.7,13.1,21.0,13.64,0.0
2018,4,28,19,0,10.0,2.0,4.6,12.9,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.55,12.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,15,25.5,7.0,4.55,12.5,8.0,0.0,0.0
2018,4,29,5,30,51.0,14.0,4.7,12.7,16.0,27.85,0.0
2018,4,29,5,45,67.5,20.0,4.85,12.85,26.5,53.29,31.02
2018,4,29,6,0,84.0,26.0,5.0,13.0,37.0,69.7,51.71
2018,4,29,6,15,75.0,34.0,5.1,13.1,47.0,78.67,61.31
2018,4,29,6,30,66.0,42.0,5.2,13.2,57.0,79.56,63.21
2018,4,29,6,45,106.0,65.0,5.25,13.3,96.5,140.55,116.36
2018,4,29,7,0,146.0,88.0,5.3,13.4,136.0,197.86,165.91
2018,4,29,7,15,267.0,94.0,5.3,13.5,200.5,307.35,259.77
2018,4,29,7,30,388.0,100.0,5.3,13.6,265.0,414.23,349.51
2018,4,29,7,45,391.5,105.5,5.3,13.7,290.5,439.67,369.52
2018,4,29,8,0,395.0,111.0,5.3,13.8,316.0,464.16,388.54
2018,4,29,8,15,266.0,134.5,5.35,13.9,278.5,396.85,330.24
2018,4,29,8,30,137.0,158.0,5.4,14.0,241.0,287.42,237.38
2018,4,29,8,45,71.0,173.5,5.4,14.15,216.5,247.37,201.83
2018,4,29,9,0,5.0,189.0,5.4,14.3,192.0,178.25,142.21
2018,4,29,9,15,36.0,202.5,5.4,14.45,229.0,232.04,186.91
2018,4,29,9,30,67.0,216.0,5.4,14.6,266.0,276.09,223.09
2018,4,29,9,45,52.0,203.5,5.4,14.7,243.5,248.47,199.82
2018,4,29,10,0,37.0,191.0,5.4,14.8,221.0,220.64,176.5
2018,4,29,10,15,71.5,214.0,5.45,14.9,274.5,291.93,234.61
2018,4,29,10,30,106.0,237.0,5.5,15.0,328.0,349.65,281.04
2018,4,29,10,45,119.0,330.0,5.55,15.05,434.5,457.46,364.18
2018,4,29,11,0,132.0,423.0,5.6,15.1,541.0,563.44,443.94
2018,4,29,11,15,254.0,404.0,5.6,15.15,634.5,674.46,530.64
2018,4,29,11,30,376.0,385.0,5.6,15.2,728.0,766.29,601.35
2018,4,29,11,45,503.0,333.0,5.6,15.2,795.0,837.27,656.25
2018,4,29,12,0,630.0,281.0,5.6,15.2,862.0,891.1,698.18
2018,4,29,12,15,697.5,243.5,5.6,15.2,885.5,895.9,703.05
2018,4,29,12,30,765.0,206.0,5.6,15.2,909.0,894.04,702.17
2018,4,29,12,45,832.0,168.0,5.6,15.25,925.0,881.07,692.86
2018,4,29,13,0,899.0,130.0,5.6,15.3,941.0,860.6,678.21
2018,4,29,13,15,895.0,129.0,5.6,15.3,923.5,819.02,648.24
2018,4,29,13,30,891.0,128.0,5.6,15.3,906.0,775.04,616.39
2018,4,29,13,45,885.0,126.0,5.6,15.3,880.5,726.6,579.1
2018,4,29,14,0,879.0,124.0,5.6,15.3,855.0,676.33,539.36
2018,4,29,14,15,871.0,122.0,5.65,15.25,823.0,623.29,496.74
2018,4,29,14,30,863.0,120.0,5.7,15.2,791.0,569.06,452.0
2018,4,29,14,45,852.0,117.5,5.75,15.15,753.0,510.05,402.25
2018,4,29,15,0,841.0,115.0,5.8,15.1,715.0,451.79,351.64
2018,4,29,15,15,810.5,117.0,5.8,15.1,666.5,390.24,297.3
2018,4,29,15,30,780.0,119.0,5.8,15.1,618.0,331.18,244.28
2018,4,29,15,45,776.0,110.5,6.0,14.9,575.5,272.7,191.19
2018,4,29,16,0,772.0,102.0,6.2,14.7,533.0,214.22,139.3
2018,4,29,16,15,743.5,98.0,6.2,14.55,481.5,156.75,93.85
2018,4,29,16,30,715.0,94.0,6.2,14.4,430.0,96.76,56.45
2018,4,29,16,45,689.0,88.0,6.2,14.2,380.5,60.05,47.86
2018,4,29,17,0,663.0,82.0,6.2,14.0,331.0,57.67,45.94
2018,4,29,17,15,615.5,75.5,6.2,13.8,279.0,54.62,43.33
2018,4,29,17,30,568.0,69.0,6.2,13.6,227.0,51.44,40.5
2018,4,29,17,45,453.0,63.0,6.15,13.4,172.0,48.33,37.56
2018,4,29,18,0,338.0,57.0,6.1,13.2,117.0,43.42,32.8
2018,4,29,18,15,231.0,42.5,6.05,13.0,77.5,32.81,22.72
2018,4,29,18,30,124.0,28.0,6.0,12.8,38.0,21.9,9.83
2018,4,29,18,45,67.5,15.0,5.95,12.6,20.0,13.64,0.0
2018,4,29,19,0,11.0,2.0,5.9,12.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,5.7,12.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.5,4.6,11.75,7.0,0.0,0.0
2018,4,30,5,30,21.0,13.0,4.7,11.9,14.0,18.07,0.0
2018,4,30,5,45,49.5,29.5,4.8,12.05,35.5,55.46,34.29
2018,4,30,6,0,78.0,46.0,4.9,12.2,57.0,87.75,66.98
2018,4,30,6,15,100.0,64.5,4.9,12.35,84.5,122.33,98.36
2018,4,30,6,30,122.0,83.0,4.9,12.5,112.0,158.95,131.13
2018,4,30,6,45,234.5,95.5,4.9,12.6,168.0,252.9,212.72
2018,4,30,7,0,347.0,108.0,4.9,12.7,224.0,362.12,305.6
2018,4,30,7,15,400.5,122.5,4.85,12.85,278.0,432.12,363.57
2018,4,30,7,30,454.0,137.0,4.8,13.0,332.0,506.02,423.25
2018,4,30,7,45,493.0,146.5,4.7,13.15,382.5,566.35,470.4
2018,4,30,8,0,532.0,156.0,4.6,13.3,433.0,628.27,517.61
2018,4,30,8,15,430.0,200.0,4.6,13.4,438.0,610.63,499.53
2018,4,30,8,30,328.0,244.0,4.6,13.5,443.0,567.71,462.34
2018,4,30,8,45,359.0,254.5,4.6,13.6,487.5,615.83,498.94
2018,4,30,9,0,390.0,265.0,4.6,13.7,532.0,664.24,534.82
2018,4,30,9,15,445.0,264.5,4.7,13.8,586.0,740.66,591.98
2018,4,30,9,30,500.0,264.0,4.8,13.9,640.0,800.75,636.43
2018,4,30,9,45,460.5,295.0,4.85,14.0,653.5,800.02,632.92
2018,4,30,10,0,421.0,326.0,4.9,14.1,667.0,795.38,626.98
2018,4,30,10,15,432.0,336.0,5.05,14.15,696.5,816.86,642.57
2018,4,30,10,30,443.0,346.0,5.2,14.2,726.0,836.07,656.41
2018,4,30,10,45,413.5,365.5,5.3,14.25,727.0,821.45,644.26
2018,4,30,11,0,384.0,385.0,5.4,14.3,728.0,791.76,621.57
2018,4,30,11,15,425.0,374.0,5.45,14.25,759.0,825.77,647.43
2018,4,30,11,30,466.0,363.0,5.5,14.2,790.0,844.04,661.7
2018,4,30,11,45,470.5,362.0,5.6,14.2,795.0,833.43,654.12
2018,4,30,12,0,475.0,361.0,5.7,14.2,800.0,820.43,644.94
2018,4,30,12,15,640.0,279.0,5.75,14.2,869.5,875.87,690.45
2018,4,30,12,30,805.0,197.0,5.8,14.2,939.0,914.54,720.95
2018,4,30,12,45,786.5,204.5,5.9,14.2,923.0,875.17,692.72
2018,4,30,13,0,768.0,212.0,6.0,14.2,907.0,838.69,666.23
2018,4,30,13,15,810.0,187.0,6.15,14.15,907.0,810.17,646.43
2018,4,30,13,30,852.0,162.0,6.3,14.1,907.0,780.28,624.79
2018,4,30,13,45,838.5,163.5,6.4,14.1,879.5,730.06,585.69
2018,4,30,14,0,825.0,165.0,6.5,14.1,852.0,678.81,545.02
2018,4,30,14,15,796.0,170.0,6.6,14.05,812.5,620.74,498.1
2018,4,30,14,30,767.0,175.0,6.7,14.0,773.0,561.94,449.6
2018,4,30,14,45,763.5,166.5,6.85,13.95,737.5,506.46,402.72
2018,4,30,15,0,760.0,158.0,7.0,13.9,702.0,450.22,353.81
2018,4,30,15,15,754.0,150.0,7.0,13.9,662.0,392.91,302.56
2018,4,30,15,30,748.0,142.0,7.0,13.9,622.0,335.52,250.3
2018,4,30,15,45,726.5,136.5,7.15,13.65,574.0,276.5,197.3
2018,4,30,16,0,705.0,131.0,7.3,13.4,526.0,219.68,147.54
2018,4,30,16,15,675.5,127.5,7.3,13.25,477.5,165.9,104.93
2018,4,30,16,30,646.0,124.0,7.3,13.1,429.0,115.78,74.64
2018,4,30,16,45,604.0,118.0,7.35,12.95,376.5,81.87,67.5
2018,4,30,17,0,562.0,112.0,7.4,12.8,324.0,80.5,66.52
2018,4,30,17,15,508.0,102.5,7.4,12.65,272.0,73.83,60.72
2018,4,30,17,30,454.0,93.0,7.4,12.5,220.0,68.25,55.74
2018,4,30,17,45,379.0,80.5,7.35,12.3,171.5,60.11,48.27
2018,4,30,18,0,304.0,68.0,7.3,12.1,123.0,51.68,40.29
2018,4,30,18,15,208.5,51.5,7.2,12.0,83.5,39.76,28.9
2018,4,30,18,30,113.0,35.0,7.1,11.9,44.0,27.79,14.77
2018,4,30,18,45,58.5,19.0,7.0,11.75,23.5,17.28,0.0
2018,4,30,19,0,4.0,3.0,6.9,11.6,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,6.75,11.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.2,11.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,5,15,3.0,6.0,4.0,11.05,6.0,5.46,0.0
2018,5,1,5,30,6.0,12.0,4.1,11.2,12.0,12.7,0.0
2018,5,1,5,45,42.5,29.5,4.15,11.35,35.0,52.5,33.36
2018,5,1,6,0,79.0,47.0,4.2,11.5,58.0,89.07,68.42
2018,5,1,6,15,90.5,64.0,4.2,11.55,81.5,116.73,93.97
2018,5,1,6,30,102.0,81.0,4.2,11.6,105.0,145.45,119.95
2018,5,1,6,45,58.5,76.0,4.15,11.7,90.5,116.6,95.71
2018,5,1,7,0,15.0,71.0,4.1,11.8,76.0,76.83,61.03
2018,5,1,7,15,18.5,95.0,4.05,12.0,102.5,104.45,84.59
2018,5,1,7,30,22.0,119.0,4.0,12.2,129.0,132.46,108.08
2018,5,1,7,45,100.0,170.0,4.0,12.4,221.5,261.21,216.96
2018,5,1,8,0,178.0,221.0,4.0,12.6,314.0,385.35,318.36
2018,5,1,8,15,189.0,240.5,4.0,12.85,348.0,421.07,345.42
2018,5,1,8,30,200.0,260.0,4.0,13.1,382.0,456.81,372.38
2018,5,1,8,45,214.5,285.5,4.05,13.35,425.0,502.4,406.67
2018,5,1,9,0,229.0,311.0,4.1,13.6,468.0,547.73,440.17
2018,5,1,9,15,385.5,278.0,4.15,13.8,561.0,680.75,543.98
2018,5,1,9,30,542.0,245.0,4.2,14.0,654.0,820.74,648.83
2018,5,1,9,45,699.5,189.0,4.2,14.25,742.0,929.71,726.6
2018,5,1,10,0,857.0,133.0,4.2,14.5,830.0,1025.13,790.84
2018,5,1,10,15,864.5,135.5,4.25,14.65,859.0,1027.36,790.37
2018,5,1,10,30,872.0,138.0,4.3,14.8,888.0,1037.44,796.21
2018,5,1,10,45,877.5,139.5,4.35,15.0,909.5,1040.75,797.5
2018,5,1,11,0,883.0,141.0,4.4,15.2,931.0,1040.32,796.41
2018,5,1,11,15,886.0,141.5,4.4,15.25,944.5,1032.64,790.46
2018,5,1,11,30,889.0,142.0,4.4,15.3,958.0,1021.29,782.16
2018,5,1,11,45,889.5,143.5,4.45,15.4,964.0,1004.84,770.82
2018,5,1,12,0,890.0,145.0,4.5,15.5,970.0,984.89,757.14
2018,5,1,12,15,892.0,143.0,4.6,15.55,968.0,959.69,740.41
2018,5,1,12,30,894.0,141.0,4.7,15.6,966.0,931.2,721.3
2018,5,1,12,45,895.5,138.0,4.8,15.65,957.0,898.2,698.87
2018,5,1,13,0,897.0,135.0,4.9,15.7,948.0,862.14,674.08
2018,5,1,13,15,893.0,133.5,5.0,15.7,930.0,820.23,644.93
2018,5,1,13,30,889.0,132.0,5.1,15.7,912.0,775.93,613.72
2018,5,1,13,45,883.5,131.0,5.25,15.7,887.5,728.84,578.22
2018,5,1,14,0,878.0,130.0,5.4,15.7,863.0,679.87,540.22
2018,5,1,14,15,851.0,136.5,5.5,15.6,825.0,623.43,495.27
2018,5,1,14,30,824.0,143.0,5.6,15.5,787.0,566.43,448.76
2018,5,1,14,45,697.5,182.5,5.75,15.4,709.5,487.97,384.63
2018,5,1,15,0,571.0,222.0,5.9,15.3,632.0,422.47,330.5
2018,5,1,15,15,583.5,201.5,5.9,15.3,598.5,372.92,287.16
2018,5,1,15,30,596.0,181.0,5.9,15.3,565.0,320.9,240.73
2018,5,1,15,45,534.0,184.0,6.0,14.9,509.0,267.19,195.37
2018,5,1,16,0,472.0,187.0,6.1,14.5,453.0,220.53,157.41
2018,5,1,16,15,489.0,163.0,6.15,14.25,416.0,170.94,116.61
2018,5,1,16,30,506.0,139.0,6.2,14.0,379.0,119.75,81.47
2018,5,1,16,45,521.5,121.0,6.2,13.75,343.0,83.16,68.4
2018,5,1,17,0,537.0,103.0,6.2,13.5,307.0,72.84,59.51
2018,5,1,17,15,509.5,93.0,6.2,13.25,263.0,67.84,55.23
2018,5,1,17,30,482.0,83.0,6.2,13.0,219.0,62.51,50.51
2018,5,1,17,45,395.5,71.0,6.15,12.7,167.5,53.02,41.89
2018,5,1,18,0,309.0,59.0,6.1,12.4,116.0,44.74,34.14
2018,5,1,18,15,219.0,44.5,6.0,12.25,78.5,34.25,24.17
2018,5,1,18,30,129.0,30.0,5.9,12.1,41.0,23.42,12.06
2018,5,1,18,45,69.0,17.0,5.8,11.9,22.5,15.46,0.0
2018,5,1,19,0,9.0,4.0,5.7,11.7,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.65,11.65,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.35,11.2,2.0,1.82,0.0
2018,5,2,5,30,0.0,4.0,2.4,11.3,4.0,3.5,0.0
2018,5,2,5,45,0.0,8.5,2.5,11.4,8.5,7.46,0.1
2018,5,2,6,0,0.0,13.0,2.6,11.5,13.0,11.42,3.98
2018,5,2,6,15,0.0,22.0,2.6,11.65,22.0,19.35,10.98
2018,5,2,6,30,0.0,31.0,2.6,11.8,31.0,27.3,17.98
2018,5,2,6,45,0.0,60.0,2.6,11.95,60.0,53.02,40.24
2018,5,2,7,0,0.0,89.0,2.6,12.1,89.0,81.12,64.26
2018,5,2,7,15,33.5,126.5,2.6,12.35,141.0,149.48,122.76
2018,5,2,7,30,67.0,164.0,2.6,12.6,193.0,215.77,178.22
2018,5,2,7,45,95.5,195.0,2.55,12.85,242.0,273.37,225.21
2018,5,2,8,0,124.0,226.0,2.5,13.1,291.0,346.98,283.8
2018,5,2,8,15,95.0,239.0,2.45,13.35,291.5,324.38,263.62
2018,5,2,8,30,66.0,252.0,2.4,13.6,292.0,313.71,253.19
2018,5,2,8,45,61.5,272.5,2.4,13.9,312.0,331.8,266.26
2018,5,2,9,0,57.0,293.0,2.4,14.2,332.0,349.31,278.63
2018,5,2,9,15,138.0,313.0,2.4,14.45,415.5,464.64,369.02
2018,5,2,9,30,219.0,333.0,2.4,14.7,499.0,565.92,445.58
2018,5,2,9,45,396.5,299.0,2.35,14.95,616.0,739.6,574.52
2018,5,2,10,0,574.0,265.0,2.3,15.2,733.0,883.47,676.42
2018,5,2,10,15,533.5,294.0,2.35,15.4,740.5,874.5,666.34
2018,5,2,10,30,493.0,323.0,2.4,15.6,748.0,861.85,655.37
2018,5,2,10,45,454.0,350.0,2.4,15.8,748.5,845.46,641.6
2018,5,2,11,0,415.0,377.0,2.4,16.0,749.0,826.29,626.06
2018,5,2,11,15,329.0,410.0,2.45,16.15,707.5,753.18,572.52
2018,5,2,11,30,243.0,443.0,2.5,16.3,666.0,692.61,527.21
2018,5,2,11,45,217.0,453.5,2.55,16.4,653.5,655.82,500.58
2018,5,2,12,0,191.0,464.0,2.6,16.5,641.0,631.86,482.63
2018,5,2,12,15,183.5,463.0,2.65,16.5,633.0,613.69,469.58
2018,5,2,12,30,176.0,462.0,2.7,16.5,625.0,595.07,456.13
2018,5,2,12,45,166.0,457.0,2.75,16.55,609.5,570.31,438.06
2018,5,2,13,0,156.0,452.0,2.8,16.6,594.0,545.67,420.02
2018,5,2,13,15,150.0,440.5,2.85,16.55,575.0,518.61,400.4
2018,5,2,13,30,144.0,429.0,2.9,16.5,556.0,491.82,380.82
2018,5,2,13,45,125.0,414.0,3.0,16.45,522.0,453.49,352.27
2018,5,2,14,0,106.0,399.0,3.1,16.4,488.0,416.01,324.14
2018,5,2,14,15,103.5,383.0,3.1,16.25,467.0,391.34,305.72
2018,5,2,14,30,101.0,367.0,3.1,16.1,446.0,366.96,287.26
2018,5,2,14,45,96.5,347.5,3.1,16.0,420.0,339.15,265.91
2018,5,2,15,0,92.0,328.0,3.1,15.9,394.0,312.0,244.86
2018,5,2,15,15,87.0,303.5,3.1,15.9,363.0,281.6,220.98
2018,5,2,15,30,82.0,279.0,3.1,15.9,332.0,252.16,197.68
2018,5,2,15,45,78.5,257.5,3.1,15.6,305.0,226.19,177.18
2018,5,2,16,0,75.0,236.0,3.1,15.3,278.0,200.92,157.24
2018,5,2,16,15,122.0,217.5,3.1,15.1,278.5,178.2,137.42
2018,5,2,16,30,169.0,199.0,3.1,14.9,279.0,155.15,119.62
2018,5,2,16,45,200.5,173.0,3.05,14.7,257.5,127.64,106.87
2018,5,2,17,0,232.0,147.0,3.0,14.5,236.0,105.71,88.12
2018,5,2,17,15,344.0,113.0,2.95,14.2,222.5,80.15,65.88
2018,5,2,17,30,456.0,79.0,2.9,13.9,209.0,58.8,47.03
2018,5,2,17,45,454.5,66.0,2.85,13.6,173.0,50.52,39.55
2018,5,2,18,0,453.0,53.0,2.8,13.3,137.0,41.69,31.37
2018,5,2,18,15,348.0,43.0,2.65,13.05,95.5,34.8,24.65
2018,5,2,18,30,243.0,33.0,2.5,12.8,54.0,25.95,14.41
2018,5,2,18,45,134.0,19.0,2.4,12.55,29.5,17.28,0.0
2018,5,2,19,0,25.0,5.0,2.3,12.3,5.0,4.55,0.0
2018,5,2,19,15,12.5,2.5,2.15,12.25,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
