Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,13.25,3.5,3.18,0.0
2018,5,13,5,30,0.0,7.0,2.8,13.3,7.0,6.14,0.0
2018,5,13,5,45,0.0,12.0,2.85,13.35,12.0,10.54,3.06
2018,5,13,6,0,0.0,17.0,2.9,13.4,17.0,14.94,7.04
2018,5,13,6,15,0.0,26.0,2.9,13.45,26.0,22.88,14.0
2018,5,13,6,30,0.0,35.0,2.9,13.5,35.0,30.83,20.93
2018,5,13,6,45,0.0,61.0,2.95,13.6,61.0,53.89,40.71
2018,5,13,7,0,0.0,87.0,3.0,13.7,87.0,78.3,61.4
2018,5,13,7,15,6.5,117.5,2.95,13.9,120.5,112.19,89.91
2018,5,13,7,30,13.0,148.0,2.9,14.1,154.0,146.89,118.62
2018,5,13,7,45,7.5,152.5,2.85,14.25,156.0,146.4,117.52
2018,5,13,8,0,2.0,157.0,2.8,14.4,158.0,145.69,116.27
2018,5,13,8,15,7.5,184.5,2.75,14.6,189.0,176.8,141.42
2018,5,13,8,30,13.0,212.0,2.7,14.8,220.0,208.28,166.46
2018,5,13,8,45,15.0,228.0,2.7,15.05,238.0,225.34,179.51
2018,5,13,9,0,17.0,244.0,2.7,15.3,256.0,242.44,192.51
2018,5,13,9,15,27.5,275.5,2.7,15.45,296.5,298.02,236.01
2018,5,13,9,30,38.0,307.0,2.7,15.6,337.0,340.38,268.42
2018,5,13,9,45,65.5,346.0,2.75,15.8,400.0,407.43,319.92
2018,5,13,10,0,93.0,385.0,2.8,16.0,463.0,474.56,370.34
2018,5,13,10,15,79.5,391.0,2.85,16.15,459.0,465.29,361.92
2018,5,13,10,30,66.0,397.0,2.9,16.3,455.0,455.56,353.59
2018,5,13,10,45,85.5,420.0,2.95,16.4,497.0,496.09,384.0
2018,5,13,11,0,105.0,443.0,3.0,16.5,539.0,535.63,413.14
2018,5,13,11,15,87.5,436.0,3.0,16.55,517.0,507.0,390.9
2018,5,13,11,30,70.0,429.0,3.0,16.6,495.0,478.58,369.12
2018,5,13,11,45,49.5,398.5,3.05,16.7,445.0,424.67,328.3
2018,5,13,12,0,29.0,368.0,3.1,16.8,395.0,372.18,288.19
2018,5,13,12,15,34.5,383.5,3.1,16.8,416.0,388.43,300.79
2018,5,13,12,30,40.0,399.0,3.1,16.8,437.0,403.74,312.4
2018,5,13,12,45,47.5,406.0,3.15,16.8,450.5,411.88,318.79
2018,5,13,13,0,55.0,413.0,3.2,16.8,464.0,419.03,324.46
2018,5,13,13,15,83.0,423.5,3.2,16.75,499.0,443.98,344.03
2018,5,13,13,30,111.0,434.0,3.2,16.7,534.0,468.28,362.81
2018,5,13,13,45,157.0,408.0,3.2,16.65,545.0,466.85,362.78
2018,5,13,14,0,203.0,382.0,3.2,16.6,556.0,461.42,359.49
2018,5,13,14,15,314.5,320.0,3.2,16.5,578.0,459.07,359.01
2018,5,13,14,30,426.0,258.0,3.2,16.4,600.0,445.48,348.63
2018,5,13,14,45,484.0,229.0,3.2,16.3,600.5,421.5,328.46
2018,5,13,15,0,542.0,200.0,3.2,16.2,601.0,390.55,301.52
2018,5,13,15,15,431.5,214.5,3.2,16.2,522.0,326.31,249.66
2018,5,13,15,30,321.0,229.0,3.2,16.2,443.0,277.78,211.19
2018,5,13,15,45,368.0,208.0,3.15,15.95,436.5,244.88,181.35
2018,5,13,16,0,415.0,187.0,3.1,15.7,430.0,210.94,150.38
2018,5,13,16,15,387.0,175.5,3.1,15.55,386.5,169.18,118.05
2018,5,13,16,30,359.0,164.0,3.1,15.4,343.0,130.94,93.01
2018,5,13,16,45,459.0,135.0,3.05,15.2,338.5,90.88,74.55
2018,5,13,17,0,559.0,106.0,3.0,15.0,334.0,73.49,59.61
2018,5,13,17,15,553.0,94.0,3.0,14.8,293.0,67.12,54.19
2018,5,13,17,30,547.0,82.0,3.0,14.6,252.0,60.26,48.21
2018,5,13,17,45,485.5,73.5,2.95,14.35,203.5,55.61,44.07
2018,5,13,18,0,424.0,65.0,2.9,14.1,155.0,50.8,39.57
2018,5,13,18,15,333.5,53.5,2.85,13.9,112.5,40.98,30.41
2018,5,13,18,30,243.0,42.0,2.8,13.7,70.0,32.65,22.15
2018,5,13,18,45,139.0,26.5,2.75,13.5,41.0,20.86,5.54
2018,5,13,19,0,35.0,11.0,2.7,13.3,12.0,10.01,0.0
2018,5,13,19,15,17.5,5.5,2.7,13.25,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,4,45,0.5,0.5,2.2,11.8,0.5,0.0,0.0
2018,5,14,5,0,1.0,1.0,2.1,11.8,1.0,0.0,0.0
2018,5,14,5,15,0.5,2.5,2.0,11.9,2.5,2.4,0.0
2018,5,14,5,30,0.0,4.0,1.9,12.0,4.0,3.5,0.0
2018,5,14,5,45,0.0,6.5,1.8,12.05,6.5,5.7,0.0
2018,5,14,6,0,0.0,9.0,1.7,12.1,9.0,7.9,1.1
2018,5,14,6,15,0.0,13.5,1.65,12.3,13.5,11.86,4.6
2018,5,14,6,30,0.0,18.0,1.6,12.5,18.0,15.82,8.08
2018,5,14,6,45,0.0,36.5,1.55,12.65,36.5,32.16,22.21
2018,5,14,7,0,0.0,55.0,1.5,12.8,55.0,48.56,36.24
2018,5,14,7,15,0.0,64.0,1.55,13.0,64.0,56.56,42.91
2018,5,14,7,30,0.0,73.0,1.6,13.2,73.0,64.57,49.5
2018,5,14,7,45,0.0,84.5,1.65,13.4,84.5,74.82,57.91
2018,5,14,8,0,0.0,96.0,1.7,13.6,96.0,85.33,66.45
2018,5,14,8,15,0.0,112.0,1.8,13.85,112.0,100.17,78.48
2018,5,14,8,30,0.0,128.0,1.9,14.1,128.0,115.05,90.41
2018,5,14,8,45,0.0,142.0,2.05,14.3,142.0,128.07,100.73
2018,5,14,9,0,0.0,156.0,2.2,14.5,156.0,141.09,110.99
2018,5,14,9,15,2.5,173.0,2.3,14.7,175.0,159.34,125.51
2018,5,14,9,30,5.0,190.0,2.4,14.9,194.0,177.68,139.99
2018,5,14,9,45,8.5,218.5,2.55,15.1,225.5,208.0,163.94
2018,5,14,10,0,12.0,247.0,2.7,15.3,257.0,238.38,187.68
2018,5,14,10,15,19.0,284.5,2.8,15.45,301.0,280.89,220.81
2018,5,14,10,30,26.0,322.0,2.9,15.6,345.0,337.99,264.72
2018,5,14,10,45,46.0,370.0,3.0,15.7,412.0,404.91,315.95
2018,5,14,11,0,66.0,418.0,3.1,15.8,479.0,470.91,365.57
2018,5,14,11,15,134.0,434.5,3.15,15.9,560.0,564.91,436.81
2018,5,14,11,30,202.0,451.0,3.2,16.0,641.0,641.33,493.66
2018,5,14,11,45,384.5,382.0,3.25,16.05,746.0,760.61,584.16
2018,5,14,12,0,567.0,313.0,3.3,16.1,851.0,850.91,651.86
2018,5,14,12,15,557.5,320.0,3.35,16.15,847.5,828.91,635.26
2018,5,14,12,30,548.0,327.0,3.4,16.2,844.0,804.96,618.08
2018,5,14,12,45,556.5,317.5,3.45,16.2,838.0,779.51,600.49
2018,5,14,13,0,565.0,308.0,3.5,16.2,832.0,751.8,581.03
2018,5,14,13,15,664.5,249.0,3.6,16.15,854.0,748.01,581.03
2018,5,14,13,30,764.0,190.0,3.7,16.1,876.0,733.57,572.61
2018,5,14,13,45,783.0,175.0,3.75,16.0,861.5,695.76,544.66
2018,5,14,14,0,802.0,160.0,3.8,15.9,847.0,654.33,513.34
2018,5,14,14,15,824.0,143.5,3.9,15.8,827.0,609.78,478.81
2018,5,14,14,30,846.0,127.0,4.0,15.7,807.0,562.61,440.92
2018,5,14,14,45,836.5,124.0,4.05,15.6,770.5,505.64,393.93
2018,5,14,15,0,827.0,121.0,4.1,15.5,734.0,449.49,346.13
2018,5,14,15,15,812.5,118.5,4.1,15.5,692.0,391.8,295.65
2018,5,14,15,30,798.0,116.0,4.1,15.5,650.0,334.78,244.74
2018,5,14,15,45,781.0,112.0,4.15,15.2,604.0,276.88,193.23
2018,5,14,16,0,764.0,108.0,4.2,14.9,558.0,220.48,144.04
2018,5,14,16,15,741.5,104.0,4.2,14.7,509.5,165.16,99.87
2018,5,14,16,30,719.0,100.0,4.2,14.5,461.0,106.21,61.57
2018,5,14,16,45,689.0,94.5,4.2,14.35,410.0,63.08,50.38
2018,5,14,17,0,659.0,89.0,4.2,14.2,359.0,61.23,48.97
2018,5,14,17,15,616.5,83.5,4.2,13.95,308.5,59.17,47.31
2018,5,14,17,30,574.0,78.0,4.2,13.7,258.0,57.03,45.51
2018,5,14,17,45,513.5,70.0,4.15,13.45,209.0,52.65,41.59
2018,5,14,18,0,453.0,62.0,4.1,13.2,160.0,48.1,37.33
2018,5,14,18,15,318.5,52.0,4.05,13.05,112.0,39.74,29.45
2018,5,14,18,30,184.0,42.0,4.0,12.9,64.0,32.48,22.17
2018,5,14,18,45,95.5,25.5,3.95,12.7,36.5,20.65,6.53
2018,5,14,19,0,7.0,9.0,3.9,12.5,9.0,8.19,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,12.05,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.25,12.3,3.0,3.35,0.0
2018,5,15,5,30,0.0,4.0,2.2,12.5,4.0,3.5,0.0
2018,5,15,5,45,0.0,6.5,2.2,12.7,6.5,5.7,0.0
2018,5,15,6,0,0.0,9.0,2.2,12.9,9.0,7.9,1.08
2018,5,15,6,15,0.0,14.0,2.1,13.05,14.0,12.3,4.95
2018,5,15,6,30,0.0,19.0,2.0,13.2,19.0,16.71,8.8
2018,5,15,6,45,0.0,48.0,1.9,13.35,48.0,42.35,30.89
2018,5,15,7,0,0.0,77.0,1.8,13.5,77.0,68.48,53.09
2018,5,15,7,15,2.0,107.5,1.8,13.65,108.5,98.97,78.67
2018,5,15,7,30,4.0,138.0,1.8,13.8,140.0,129.96,104.23
2018,5,15,7,45,4.5,154.5,1.8,13.95,157.0,145.93,116.96
2018,5,15,8,0,5.0,171.0,1.8,14.1,174.0,161.92,129.58
2018,5,15,8,15,6.0,183.5,1.85,14.3,187.0,174.36,139.2
2018,5,15,8,30,7.0,196.0,1.9,14.5,200.0,186.88,148.82
2018,5,15,8,45,19.5,232.5,1.95,14.65,246.0,233.7,186.24
2018,5,15,9,0,32.0,269.0,2.0,14.8,292.0,296.0,235.04
2018,5,15,9,15,56.0,312.0,2.1,15.0,355.0,363.77,287.46
2018,5,15,9,30,80.0,355.0,2.2,15.2,418.0,432.1,339.19
2018,5,15,9,45,90.0,375.0,2.3,15.35,448.5,461.97,360.96
2018,5,15,10,0,100.0,395.0,2.4,15.5,479.0,491.5,382.53
2018,5,15,10,15,220.0,389.0,2.5,15.65,581.5,619.57,479.99
2018,5,15,10,30,340.0,383.0,2.6,15.8,684.0,746.75,572.94
2018,5,15,10,45,590.5,270.0,2.75,15.95,807.0,895.72,683.44
2018,5,15,11,0,841.0,157.0,2.9,16.1,930.0,1016.25,766.16
2018,5,15,11,15,755.0,206.5,3.0,16.2,907.5,977.29,738.85
2018,5,15,11,30,669.0,256.0,3.1,16.3,885.0,928.41,705.63
2018,5,15,11,45,715.0,231.5,3.2,16.35,907.5,931.86,709.22
2018,5,15,12,0,761.0,207.0,3.3,16.4,930.0,923.68,704.02
2018,5,15,12,15,828.0,168.5,3.45,16.45,953.0,925.41,706.17
2018,5,15,12,30,895.0,130.0,3.6,16.5,976.0,913.03,698.51
2018,5,15,12,45,895.5,128.0,3.7,16.55,967.0,880.74,676.74
2018,5,15,13,0,896.0,126.0,3.8,16.6,958.0,845.54,652.91
2018,5,15,13,15,893.5,124.5,3.9,16.55,941.5,805.67,625.76
2018,5,15,13,30,891.0,123.0,4.0,16.5,925.0,763.36,596.57
2018,5,15,13,45,887.0,121.0,4.1,16.45,901.0,717.31,562.4
2018,5,15,14,0,883.0,119.0,4.2,16.4,877.0,669.31,525.68
2018,5,15,14,15,877.0,116.5,4.25,16.3,846.5,617.96,485.42
2018,5,15,14,30,871.0,114.0,4.3,16.2,816.0,565.26,442.94
2018,5,15,14,45,862.5,111.5,4.4,16.1,779.5,510.24,397.42
2018,5,15,15,0,854.0,109.0,4.5,16.0,743.0,454.58,349.89
2018,5,15,15,15,840.5,106.5,4.5,16.0,701.0,396.71,299.01
2018,5,15,15,30,827.0,104.0,4.5,16.0,659.0,334.14,243.44
2018,5,15,15,45,812.5,100.5,4.5,15.7,613.5,275.69,191.06
2018,5,15,16,0,798.0,97.0,4.5,15.4,568.0,218.39,140.75
2018,5,15,16,15,779.0,92.0,4.45,15.25,519.0,160.76,94.4
2018,5,15,16,30,760.0,87.0,4.4,15.1,470.0,105.32,59.22
2018,5,15,16,45,732.5,82.5,4.4,14.9,419.0,60.59,48.07
2018,5,15,17,0,705.0,78.0,4.4,14.7,368.0,58.84,46.75
2018,5,15,17,15,667.0,73.0,4.35,14.55,317.0,51.48,40.36
2018,5,15,17,30,629.0,68.0,4.3,14.4,266.0,49.33,38.53
2018,5,15,17,45,559.5,62.0,4.25,14.2,214.5,46.16,35.68
2018,5,15,18,0,490.0,56.0,4.2,14.0,163.0,42.93,32.63
2018,5,15,18,15,352.0,48.5,4.1,13.85,115.0,38.16,28.0
2018,5,15,18,30,214.0,41.0,4.0,13.7,67.0,31.72,21.52
2018,5,15,18,45,113.5,25.5,3.9,13.55,38.5,19.96,6.94
2018,5,15,19,0,13.0,10.0,3.8,13.4,10.0,9.1,0.0
2018,5,15,19,15,6.5,5.0,3.65,13.3,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.95,12.0,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.9,12.1,5.0,4.55,0.0
2018,5,16,5,15,135.0,17.5,2.95,12.4,28.0,49.41,0.0
2018,5,16,5,30,245.0,30.0,3.0,12.7,51.0,124.34,78.83
2018,5,16,5,45,351.0,40.0,3.05,13.05,92.0,190.4,145.52
2018,5,16,6,0,457.0,50.0,3.1,13.4,133.0,267.74,214.13
2018,5,16,6,15,417.0,67.0,3.1,13.55,161.0,290.43,237.95
2018,5,16,6,30,377.0,84.0,3.1,13.7,189.0,311.44,258.22
2018,5,16,6,45,523.5,81.0,3.05,13.85,259.5,419.02,348.33
2018,5,16,7,0,670.0,78.0,3.0,14.0,330.0,535.34,442.52
2018,5,16,7,15,713.0,81.0,3.0,14.2,384.5,600.23,493.07
2018,5,16,7,30,756.0,84.0,3.0,14.4,439.0,664.64,541.09
2018,5,16,7,45,780.5,87.5,3.0,14.6,490.0,719.34,579.6
2018,5,16,8,0,805.0,91.0,3.0,14.8,541.0,773.47,616.9
2018,5,16,8,15,823.5,94.0,3.0,14.95,589.0,821.03,648.81
2018,5,16,8,30,842.0,97.0,3.0,15.1,637.0,866.92,679.05
2018,5,16,8,45,856.5,99.0,3.0,15.3,681.5,897.66,698.09
2018,5,16,9,0,871.0,101.0,3.0,15.5,726.0,933.99,721.0
2018,5,16,9,15,875.5,107.0,3.05,15.65,764.5,962.54,738.83
2018,5,16,9,30,880.0,113.0,3.1,15.8,803.0,987.69,754.37
2018,5,16,9,45,880.5,119.5,3.1,15.95,834.5,1005.9,764.81
2018,5,16,10,0,881.0,126.0,3.1,16.1,866.0,1020.37,772.83
2018,5,16,10,15,888.5,127.0,3.2,16.2,894.0,1032.38,780.34
2018,5,16,10,30,896.0,128.0,3.3,16.3,922.0,1040.78,785.54
2018,5,16,10,45,902.0,128.5,3.4,16.4,943.0,1043.46,787.06
2018,5,16,11,0,908.0,129.0,3.5,16.5,964.0,1042.4,786.22
2018,5,16,11,15,911.5,128.5,3.5,16.55,977.0,1034.12,780.02
2018,5,16,11,30,915.0,128.0,3.5,16.6,990.0,1022.16,771.52
2018,5,16,11,45,917.0,128.0,3.5,16.65,996.0,1005.62,760.06
2018,5,16,12,0,919.0,128.0,3.5,16.7,1002.0,985.55,746.33
2018,5,16,12,15,916.5,129.5,3.55,16.7,999.0,959.37,728.97
2018,5,16,12,30,914.0,131.0,3.6,16.7,996.0,930.06,709.46
2018,5,16,12,45,910.0,131.0,3.6,16.7,985.0,895.18,685.71
2018,5,16,13,0,906.0,131.0,3.6,16.7,974.0,857.61,659.99
2018,5,16,13,15,903.5,129.5,3.7,16.7,957.0,817.36,632.71
2018,5,16,13,30,901.0,128.0,3.8,16.7,940.0,774.64,603.34
2018,5,16,13,45,897.0,125.5,3.9,16.65,915.5,727.74,568.69
2018,5,16,14,0,893.0,123.0,4.0,16.6,891.0,678.87,531.57
2018,5,16,14,15,886.5,121.0,4.05,16.55,860.0,627.17,491.1
2018,5,16,14,30,880.0,119.0,4.1,16.5,829.0,574.15,448.4
2018,5,16,14,45,871.5,115.5,4.15,16.45,792.0,517.85,401.89
2018,5,16,15,0,863.0,112.0,4.2,16.4,755.0,460.92,353.47
2018,5,16,15,15,849.5,110.0,4.2,16.4,712.5,398.65,299.45
2018,5,16,15,30,836.0,108.0,4.2,16.4,670.0,340.39,247.45
2018,5,16,15,45,820.0,104.5,4.25,16.15,623.5,281.07,194.6
2018,5,16,16,0,804.0,101.0,4.3,15.9,577.0,223.07,143.94
2018,5,16,16,15,784.0,96.5,4.3,15.7,527.5,165.36,97.72
2018,5,16,16,30,764.0,92.0,4.3,15.5,478.0,109.96,62.64
2018,5,16,16,45,735.0,87.0,4.35,15.35,426.0,64.0,50.97
2018,5,16,17,0,706.0,82.0,4.4,15.2,374.0,56.3,44.4
2018,5,16,17,15,654.5,78.0,4.35,14.95,320.0,55.04,43.45
2018,5,16,17,30,603.0,74.0,4.3,14.7,266.0,53.78,42.44
2018,5,16,17,45,545.0,66.5,4.3,14.5,216.0,49.66,38.76
2018,5,16,18,0,487.0,59.0,4.3,14.3,166.0,45.38,34.78
2018,5,16,18,15,392.5,49.0,4.25,14.1,121.0,38.62,28.4
2018,5,16,18,30,298.0,39.0,4.2,13.9,76.0,31.62,21.49
2018,5,16,18,45,164.5,23.5,4.1,13.65,42.5,18.42,6.61
2018,5,16,19,0,31.0,8.0,4.0,13.4,9.0,7.28,0.0
2018,5,16,19,15,15.5,4.0,3.95,13.3,4.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.15,12.6,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.2,12.7,5.0,4.55,0.0
2018,5,17,5,15,108.5,19.0,3.3,12.9,27.5,44.21,0.0
2018,5,17,5,30,198.0,33.0,3.4,13.1,50.0,114.02,73.86
2018,5,17,5,45,295.5,45.0,3.5,13.3,89.5,173.95,133.23
2018,5,17,6,0,393.0,57.0,3.6,13.5,129.0,247.63,198.5
2018,5,17,6,15,265.5,56.0,3.65,13.65,111.5,204.16,167.35
2018,5,17,6,30,138.0,55.0,3.7,13.8,94.0,138.18,113.56
2018,5,17,6,45,69.0,72.0,3.75,13.95,91.5,115.85,94.46
2018,5,17,7,0,0.0,89.0,3.8,14.1,89.0,80.09,62.75
2018,5,17,7,15,0.0,92.0,3.8,14.25,92.0,82.36,64.48
2018,5,17,7,30,0.0,95.0,3.8,14.4,95.0,84.8,66.27
2018,5,17,7,45,0.0,102.5,3.85,14.5,102.5,91.61,71.71
2018,5,17,8,0,0.0,110.0,3.9,14.6,110.0,98.44,77.12
2018,5,17,8,15,3.5,145.0,3.9,14.75,147.5,134.45,106.71
2018,5,17,8,30,7.0,180.0,3.9,14.9,185.0,171.02,136.3
2018,5,17,8,45,8.5,193.0,3.95,15.05,199.0,184.6,146.87
2018,5,17,9,0,10.0,206.0,4.0,15.2,213.0,198.23,157.46
2018,5,17,9,15,16.0,236.0,4.0,15.3,248.0,232.7,184.83
2018,5,17,9,30,22.0,266.0,4.0,15.4,283.0,267.35,212.0
2018,5,17,9,45,22.5,283.5,4.0,15.55,301.5,284.39,224.82
2018,5,17,10,0,23.0,301.0,4.0,15.7,320.0,301.29,237.5
2018,5,17,10,15,28.5,322.5,4.05,15.75,347.0,342.06,268.95
2018,5,17,10,30,34.0,344.0,4.1,15.8,374.0,367.85,288.53
2018,5,17,10,45,32.5,343.0,4.15,15.9,372.5,363.4,284.64
2018,5,17,11,0,31.0,342.0,4.2,16.0,371.0,358.83,280.8
2018,5,17,11,15,27.5,334.0,4.25,16.05,360.0,345.25,270.06
2018,5,17,11,30,24.0,326.0,4.3,16.1,349.0,331.75,259.42
2018,5,17,11,45,30.0,359.5,4.4,16.15,388.0,367.4,286.98
2018,5,17,12,0,36.0,393.0,4.5,16.2,427.0,401.96,313.38
2018,5,17,12,15,38.5,398.5,4.6,16.2,435.0,405.51,316.15
2018,5,17,12,30,41.0,404.0,4.7,16.2,443.0,408.51,318.63
2018,5,17,12,45,39.0,396.5,4.85,16.15,433.0,395.21,308.7
2018,5,17,13,0,37.0,389.0,5.0,16.1,423.0,382.01,298.88
2018,5,17,13,15,28.5,347.5,5.1,16.05,373.5,333.71,261.72
2018,5,17,13,30,20.0,306.0,5.2,16.0,324.0,285.25,224.1
2018,5,17,13,45,18.0,290.0,5.35,15.95,306.0,267.85,210.75
2018,5,17,14,0,16.0,274.0,5.5,15.9,288.0,250.76,197.53
2018,5,17,14,15,17.5,277.0,5.6,15.8,291.5,252.24,199.05
2018,5,17,14,30,19.0,280.0,5.7,15.7,295.0,253.32,200.24
2018,5,17,14,45,18.0,262.0,5.8,15.55,276.0,235.36,186.29
2018,5,17,15,0,17.0,244.0,5.9,15.4,257.0,217.65,172.48
2018,5,17,15,15,29.5,257.5,5.9,15.4,278.0,225.46,178.8
2018,5,17,15,30,42.0,271.0,5.9,15.4,299.0,234.22,185.67
2018,5,17,15,45,56.0,259.0,5.95,15.1,294.0,222.32,175.88
2018,5,17,16,0,70.0,247.0,6.0,14.8,289.0,208.56,164.44
2018,5,17,16,15,63.5,224.0,6.05,14.65,259.5,183.2,144.5
2018,5,17,16,30,57.0,201.0,6.1,14.5,230.0,159.02,126.08
2018,5,17,16,45,111.0,178.0,6.1,14.3,227.0,130.51,109.56
2018,5,17,17,0,165.0,155.0,6.1,14.1,224.0,116.26,97.51
2018,5,17,17,15,200.5,135.5,6.1,13.9,208.0,98.26,81.97
2018,5,17,17,30,236.0,116.0,6.1,13.7,192.0,86.03,71.31
2018,5,17,17,45,221.5,97.0,6.05,13.5,158.0,73.28,59.97
2018,5,17,18,0,207.0,78.0,6.0,13.3,124.0,60.05,47.96
2018,5,17,18,15,159.5,61.0,5.9,13.2,91.0,47.64,36.47
2018,5,17,18,30,112.0,44.0,5.8,13.1,58.0,34.89,24.43
2018,5,17,18,45,66.0,28.0,5.7,13.0,35.5,22.56,10.05
2018,5,17,19,0,20.0,12.0,5.6,12.9,13.0,10.91,0.0
2018,5,17,19,15,10.0,6.0,5.5,12.9,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,12.7,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.7,1.0,0.91,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.75,4.5,4.09,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.8,8.0,7.02,0.0
2018,5,18,5,45,0.0,12.5,4.15,12.9,12.5,10.98,3.52
2018,5,18,6,0,0.0,17.0,4.2,13.0,17.0,14.94,7.09
2018,5,18,6,15,0.0,25.5,4.2,13.05,25.5,22.44,13.66
2018,5,18,6,30,0.0,34.0,4.2,13.1,34.0,29.95,20.2
2018,5,18,6,45,0.0,51.0,4.2,13.2,51.0,45.01,33.15
2018,5,18,7,0,0.0,68.0,4.2,13.3,68.0,60.11,45.97
2018,5,18,7,15,0.0,74.0,4.15,13.4,74.0,65.45,50.35
2018,5,18,7,30,0.0,80.0,4.1,13.5,80.0,70.8,54.68
2018,5,18,7,45,0.0,85.0,4.05,13.65,85.0,75.26,58.21
2018,5,18,8,0,0.0,90.0,4.0,13.8,90.0,79.74,61.73
2018,5,18,8,15,0.0,106.0,3.95,13.95,106.0,94.52,73.8
2018,5,18,8,30,0.0,122.0,3.9,14.1,122.0,109.35,85.8
2018,5,18,8,45,0.5,140.0,3.85,14.25,140.5,126.56,99.67
2018,5,18,9,0,1.0,158.0,3.8,14.4,159.0,143.82,113.46
2018,5,18,9,15,3.0,171.5,3.75,14.55,174.0,158.29,124.95
2018,5,18,9,30,5.0,185.0,3.7,14.7,189.0,172.81,136.41
2018,5,18,9,45,9.5,220.5,3.7,14.9,228.5,210.7,166.58
2018,5,18,10,0,14.0,256.0,3.7,15.1,268.0,248.75,196.44
2018,5,18,10,15,22.0,297.0,3.75,15.2,316.5,295.6,233.09
2018,5,18,10,30,30.0,338.0,3.8,15.3,365.0,357.54,280.86
2018,5,18,10,45,41.0,365.5,3.85,15.45,403.0,394.45,308.93
2018,5,18,11,0,52.0,393.0,3.9,15.6,441.0,430.64,336.25
2018,5,18,11,15,40.5,374.5,4.0,15.7,412.0,397.91,310.64
2018,5,18,11,30,29.0,356.0,4.1,15.8,383.0,365.71,285.55
2018,5,18,11,45,24.0,330.5,4.2,15.85,353.0,333.56,260.78
2018,5,18,12,0,19.0,305.0,4.3,15.9,323.0,293.58,229.75
2018,5,18,12,15,18.0,296.0,4.45,15.9,313.0,283.08,221.73
2018,5,18,12,30,17.0,287.0,4.6,15.9,303.0,272.64,213.68
2018,5,18,12,45,21.5,319.5,4.7,15.9,339.5,304.28,238.6
2018,5,18,13,0,26.0,352.0,4.8,15.9,376.0,339.54,266.11
2018,5,18,13,15,28.0,351.0,4.9,15.85,376.5,336.32,263.83
2018,5,18,13,30,30.0,350.0,5.0,15.8,377.0,332.79,261.42
2018,5,18,13,45,35.0,352.0,5.1,15.7,383.0,333.54,262.45
2018,5,18,14,0,40.0,354.0,5.2,15.6,389.0,333.5,262.84
2018,5,18,14,15,122.5,307.5,5.25,15.5,408.0,337.38,267.44
2018,5,18,14,30,205.0,261.0,5.3,15.4,427.0,330.59,262.68
2018,5,18,14,45,369.0,207.5,5.35,15.25,489.5,348.96,276.53
2018,5,18,15,0,533.0,154.0,5.4,15.1,552.0,349.57,273.61
2018,5,18,15,15,268.0,164.5,5.4,15.1,364.5,228.26,177.15
2018,5,18,15,30,3.0,175.0,5.4,15.1,177.0,152.54,120.56
2018,5,18,15,45,1.5,158.0,5.6,14.75,159.0,137.24,108.62
2018,5,18,16,0,0.0,141.0,5.8,14.4,141.0,122.25,96.77
2018,5,18,16,15,2.0,145.0,5.9,14.2,146.0,124.76,99.17
2018,5,18,16,30,4.0,149.0,6.0,14.0,151.0,126.42,100.93
2018,5,18,16,45,27.0,146.5,6.05,13.8,158.0,116.89,97.85
2018,5,18,17,0,50.0,144.0,6.1,13.6,165.0,114.19,95.88
2018,5,18,17,15,86.0,133.0,6.1,13.4,163.0,101.15,84.68
2018,5,18,17,30,122.0,122.0,6.1,13.2,161.0,93.34,77.95
2018,5,18,17,45,84.5,101.5,6.05,13.0,126.5,78.77,64.98
2018,5,18,18,0,47.0,81.0,6.0,12.8,92.0,65.86,53.25
2018,5,18,18,15,27.5,61.0,5.95,12.7,67.0,50.37,38.98
2018,5,18,18,30,8.0,41.0,5.9,12.6,42.0,35.06,24.7
2018,5,18,18,45,6.0,25.5,5.85,12.5,26.0,22.06,10.28
2018,5,18,19,0,4.0,10.0,5.8,12.4,10.0,9.1,0.0
2018,5,18,19,15,2.0,5.0,5.7,12.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,12.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,12.1,1.0,0.91,0.0
2018,5,19,5,15,0.0,3.5,5.65,12.1,3.5,3.07,0.0
2018,5,19,5,30,0.0,6.0,5.6,12.1,6.0,5.26,0.0
2018,5,19,5,45,13.5,12.5,5.6,12.1,15.0,17.56,8.91
2018,5,19,6,0,27.0,19.0,5.6,12.1,24.0,30.69,20.5
2018,5,19,6,15,13.5,21.0,5.6,12.15,23.5,25.3,16.25
2018,5,19,6,30,0.0,23.0,5.6,12.2,23.0,20.23,11.87
2018,5,19,6,45,0.0,38.5,5.55,12.2,38.5,33.93,23.72
2018,5,19,7,0,0.0,54.0,5.5,12.2,54.0,47.67,35.49
2018,5,19,7,15,0.0,68.0,5.5,12.35,68.0,60.11,46.0
2018,5,19,7,30,0.0,82.0,5.5,12.5,82.0,72.58,56.41
2018,5,19,7,45,0.0,89.5,5.5,12.65,89.5,79.37,61.92
2018,5,19,8,0,0.0,97.0,5.5,12.8,97.0,86.23,67.44
2018,5,19,8,15,0.0,106.0,5.5,12.95,106.0,94.51,74.11
2018,5,19,8,30,0.0,115.0,5.5,13.1,115.0,102.8,80.75
2018,5,19,8,45,0.0,122.0,5.5,13.25,122.0,109.24,85.81
2018,5,19,9,0,0.0,129.0,5.5,13.4,129.0,115.69,90.86
2018,5,19,9,15,0.0,135.0,5.55,13.6,135.0,121.21,95.13
2018,5,19,9,30,0.0,141.0,5.6,13.8,141.0,126.73,99.39
2018,5,19,9,45,1.5,152.0,5.6,13.95,153.5,138.36,108.72
2018,5,19,10,0,3.0,163.0,5.6,14.1,166.0,150.01,118.02
2018,5,19,10,15,6.0,187.5,5.7,14.25,193.0,175.7,138.73
2018,5,19,10,30,9.0,212.0,5.8,14.4,220.0,201.39,159.29
2018,5,19,10,45,8.0,203.0,5.85,14.55,210.0,191.77,151.25
2018,5,19,11,0,7.0,194.0,5.9,14.7,200.0,182.2,143.34
2018,5,19,11,15,8.5,207.5,5.95,14.75,215.0,195.85,154.24
2018,5,19,11,30,10.0,221.0,6.0,14.8,230.0,209.33,164.97
2018,5,19,11,45,14.5,273.5,6.1,14.85,287.0,261.36,206.4
2018,5,19,12,0,19.0,326.0,6.2,14.9,344.0,312.88,247.0
2018,5,19,12,15,27.5,356.5,6.25,14.9,382.5,355.58,280.61
2018,5,19,12,30,36.0,387.0,6.3,14.9,421.0,387.95,305.98
2018,5,19,12,45,31.5,370.5,6.4,14.9,400.0,364.71,287.83
2018,5,19,13,0,27.0,354.0,6.5,14.9,379.0,342.03,270.17
2018,5,19,13,15,29.5,357.0,6.55,14.85,384.0,342.69,270.98
2018,5,19,13,30,32.0,360.0,6.6,14.8,389.0,342.88,271.39
2018,5,19,13,45,25.5,326.0,6.65,14.75,348.5,304.58,241.35
2018,5,19,14,0,19.0,292.0,6.7,14.7,308.0,268.1,212.61
2018,5,19,14,15,16.5,274.0,6.7,14.65,287.5,249.07,197.67
2018,5,19,14,30,14.0,256.0,6.7,14.6,267.0,230.45,183.0
2018,5,19,14,45,12.5,244.5,6.75,14.5,254.0,218.16,173.42
2018,5,19,15,0,11.0,233.0,6.8,14.4,241.0,206.07,163.99
2018,5,19,15,15,8.5,214.0,6.8,14.4,220.0,187.71,149.38
2018,5,19,15,30,6.0,195.0,6.8,14.4,199.0,169.79,135.12
2018,5,19,15,45,6.0,187.5,6.75,14.15,191.5,162.17,129.3
2018,5,19,16,0,6.0,180.0,6.7,13.9,184.0,154.45,123.4
2018,5,19,16,15,5.0,166.0,6.7,13.7,169.0,141.5,113.17
2018,5,19,16,30,4.0,152.0,6.7,13.5,154.0,128.73,103.06
2018,5,19,16,45,35.5,145.0,6.7,13.35,160.0,116.0,97.26
2018,5,19,17,0,67.0,138.0,6.7,13.2,166.0,110.47,92.76
2018,5,19,17,15,93.5,120.0,6.65,13.0,153.5,92.87,77.47
2018,5,19,17,30,120.0,102.0,6.6,12.8,141.0,80.38,66.53
2018,5,19,17,45,60.0,55.5,6.55,12.55,75.0,46.38,36.12
2018,5,19,18,0,0.0,9.0,6.5,12.3,9.0,7.9,1.45
2018,5,19,18,15,0.0,7.5,6.45,12.2,7.5,6.58,0.2
2018,5,19,18,30,0.0,6.0,6.4,12.1,6.0,5.26,0.0
2018,5,19,18,45,0.5,4.5,6.3,12.0,4.5,3.94,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.9,3.0,2.73,0.0
2018,5,19,19,15,0.5,1.5,6.15,11.9,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,12.1,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,12.1,1.0,0.91,0.0
2018,5,20,5,15,10.5,10.5,5.85,12.15,11.5,12.03,0.0
2018,5,20,5,30,21.0,20.0,5.9,12.2,22.0,28.55,15.89
2018,5,20,5,45,35.5,29.5,5.9,12.3,35.0,44.67,31.32
2018,5,20,6,0,50.0,39.0,5.9,12.4,48.0,62.42,47.38
2018,5,20,6,15,25.0,35.0,5.9,12.45,39.5,43.44,31.88
2018,5,20,6,30,0.0,31.0,5.9,12.5,31.0,27.3,17.95
2018,5,20,6,45,0.0,55.5,5.85,12.6,55.5,49.0,36.65
2018,5,20,7,0,0.0,80.0,5.8,12.7,80.0,71.25,55.6
2018,5,20,7,15,0.0,69.5,5.75,12.8,69.5,61.45,47.04
2018,5,20,7,30,0.0,59.0,5.7,12.9,59.0,52.13,38.94
2018,5,20,7,45,0.0,57.5,5.7,12.95,57.5,50.82,37.68
2018,5,20,8,0,0.0,56.0,5.7,13.0,56.0,49.52,36.43
2018,5,20,8,15,0.0,72.0,5.65,13.05,72.0,63.75,48.29
2018,5,20,8,30,0.0,88.0,5.6,13.1,88.0,78.02,60.07
2018,5,20,8,45,0.0,100.0,5.6,13.1,100.0,88.9,68.97
2018,5,20,9,0,0.0,112.0,5.6,13.1,112.0,99.95,77.95
2018,5,20,9,15,1.0,126.0,5.65,13.15,127.0,113.81,89.25
2018,5,20,9,30,2.0,140.0,5.7,13.2,142.0,127.73,100.54
2018,5,20,9,45,6.5,187.0,5.75,13.25,192.5,175.96,139.92
2018,5,20,10,0,11.0,234.0,5.8,13.3,243.0,224.65,179.18
2018,5,20,10,15,12.5,250.0,5.85,13.45,260.5,240.98,191.95
2018,5,20,10,30,14.0,266.0,5.9,13.6,278.0,257.21,204.63
2018,5,20,10,45,16.0,288.0,5.95,13.75,302.5,279.46,222.07
2018,5,20,11,0,18.0,310.0,6.0,13.9,327.0,301.5,239.23
2018,5,20,11,15,139.0,349.0,6.05,14.0,480.5,482.28,384.85
2018,5,20,11,30,260.0,388.0,6.1,14.1,634.0,644.53,511.15
2018,5,20,11,45,342.0,396.0,6.15,14.25,721.5,720.82,569.44
2018,5,20,12,0,424.0,404.0,6.2,14.4,809.0,799.85,628.91
2018,5,20,12,15,450.5,393.5,6.3,14.4,823.0,796.77,627.19
2018,5,20,12,30,477.0,383.0,6.4,14.4,837.0,790.62,623.48
2018,5,20,12,45,358.5,404.5,6.45,14.45,743.5,682.96,540.18
2018,5,20,13,0,240.0,426.0,6.5,14.5,650.0,587.56,465.11
2018,5,20,13,15,209.0,433.0,6.55,14.4,625.5,551.29,436.98
2018,5,20,13,30,178.0,440.0,6.6,14.3,601.0,520.38,412.64
2018,5,20,13,45,138.5,422.0,6.7,14.2,545.5,464.51,369.0
2018,5,20,14,0,99.0,404.0,6.8,14.1,490.0,412.63,328.2
2018,5,20,14,15,72.5,352.0,6.8,13.95,413.5,345.22,275.21
2018,5,20,14,30,46.0,300.0,6.8,13.8,337.0,281.52,224.65
2018,5,20,14,45,120.0,319.0,6.85,13.6,410.5,323.84,258.87
2018,5,20,15,0,194.0,338.0,6.9,13.4,484.0,357.86,285.07
2018,5,20,15,15,119.0,255.0,6.9,13.4,343.0,252.36,200.55
2018,5,20,15,30,44.0,172.0,6.9,13.4,202.0,159.28,125.94
2018,5,20,15,45,22.0,144.5,6.85,13.15,159.5,128.12,101.03
2018,5,20,16,0,0.0,117.0,6.8,12.9,117.0,102.57,80.91
2018,5,20,16,15,18.5,147.5,6.8,12.8,157.0,128.86,102.43
2018,5,20,16,30,37.0,178.0,6.8,12.7,197.0,143.33,114.5
2018,5,20,16,45,134.0,167.5,6.8,12.6,225.5,124.46,104.96
2018,5,20,17,0,231.0,157.0,6.8,12.5,254.0,111.54,93.93
2018,5,20,17,15,289.5,131.5,6.8,12.45,237.0,96.2,80.59
2018,5,20,17,30,348.0,106.0,6.8,12.4,220.0,75.49,62.25
2018,5,20,17,45,332.5,89.5,6.8,12.35,183.0,65.14,52.99
2018,5,20,18,0,317.0,73.0,6.8,12.3,146.0,54.27,43.05
2018,5,20,18,15,237.5,62.0,6.75,12.25,109.0,46.85,36.0
2018,5,20,18,30,158.0,51.0,6.7,12.2,72.0,40.1,29.23
2018,5,20,18,45,86.0,32.5,6.7,12.2,43.5,25.99,14.12
2018,5,20,19,0,14.0,14.0,6.7,12.2,15.0,12.73,0.0
2018,5,20,19,15,7.0,7.0,6.6,12.2,7.5,6.37,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,3.9,12.15,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,3.8,12.2,2.0,2.01,0.0
2018,5,21,5,15,0.5,6.5,3.7,12.25,6.5,5.83,0.0
2018,5,21,5,30,0.0,11.0,3.6,12.3,11.0,9.66,1.86
2018,5,21,5,45,0.0,18.0,3.5,12.4,18.0,15.82,7.65
2018,5,21,6,0,0.0,25.0,3.4,12.5,25.0,22.0,13.18
2018,5,21,6,15,0.0,39.0,3.3,12.6,39.0,34.38,23.99
2018,5,21,6,30,0.0,53.0,3.2,12.7,53.0,46.79,34.75
2018,5,21,6,45,0.0,78.5,3.1,12.8,78.5,70.42,54.97
2018,5,21,7,0,0.0,104.0,3.0,12.9,104.0,94.79,75.53
2018,5,21,7,15,0.5,121.5,2.9,13.15,121.5,111.55,89.34
2018,5,21,7,30,1.0,139.0,2.8,13.4,139.0,128.35,102.97
2018,5,21,7,45,5.5,162.0,2.7,13.6,165.0,153.76,123.7
2018,5,21,8,0,10.0,185.0,2.6,13.8,191.0,179.5,144.4
2018,5,21,8,15,15.0,209.0,2.6,14.1,218.5,206.96,166.19
2018,5,21,8,30,20.0,233.0,2.6,14.4,246.0,234.68,187.89
2018,5,21,8,45,22.0,250.0,2.6,14.7,265.0,252.84,201.62
2018,5,21,9,0,24.0,267.0,2.6,15.0,284.0,271.01,215.27
2018,5,21,9,15,22.0,272.5,2.7,15.25,289.0,273.94,216.83
2018,5,21,9,30,20.0,278.0,2.8,15.5,294.0,276.81,218.42
2018,5,21,9,45,34.0,316.5,2.9,15.75,345.0,343.45,270.09
2018,5,21,10,0,48.0,355.0,3.0,16.0,396.0,395.94,309.84
2018,5,21,10,15,64.0,384.0,3.2,16.15,440.0,440.19,343.29
2018,5,21,10,30,80.0,413.0,3.4,16.3,484.0,483.9,376.04
2018,5,21,10,45,63.5,403.0,3.55,16.45,460.5,454.4,352.87
2018,5,21,11,0,47.0,393.0,3.7,16.6,437.0,425.04,330.03
2018,5,21,11,15,32.0,347.5,3.9,16.7,377.5,362.37,282.06
2018,5,21,11,30,17.0,302.0,4.1,16.8,318.0,291.05,226.81
2018,5,21,11,45,16.5,297.5,4.25,16.85,313.0,285.35,222.54
2018,5,21,12,0,16.0,293.0,4.4,16.9,308.0,279.61,218.1
2018,5,21,12,15,18.0,306.0,4.6,16.85,323.0,292.08,228.0
2018,5,21,12,30,20.0,319.0,4.8,16.8,338.0,304.16,237.59
2018,5,21,12,45,32.5,358.5,5.0,16.75,389.0,354.31,276.91
2018,5,21,13,0,45.0,398.0,5.2,16.7,440.0,396.01,309.41
2018,5,21,13,15,35.5,370.5,5.35,16.55,403.5,359.07,281.09
2018,5,21,13,30,26.0,343.0,5.5,16.4,367.0,323.46,253.75
2018,5,21,13,45,26.0,332.5,5.65,16.25,356.0,310.36,244.01
2018,5,21,14,0,26.0,322.0,5.8,16.1,345.0,297.37,234.25
2018,5,21,14,15,24.5,309.0,5.9,15.9,330.0,281.51,222.17
2018,5,21,14,30,23.0,296.0,6.0,15.7,315.0,268.8,212.55
2018,5,21,14,45,21.0,280.0,6.1,15.5,296.5,251.69,199.36
2018,5,21,15,0,19.0,264.0,6.2,15.3,278.0,234.89,186.36
2018,5,21,15,15,16.0,243.5,6.2,15.3,255.0,214.43,170.2
2018,5,21,15,30,13.0,223.0,6.2,15.3,232.0,194.5,154.43
2018,5,21,15,45,12.5,211.0,6.25,14.85,219.0,182.41,145.18
2018,5,21,16,0,12.0,199.0,6.3,14.4,206.0,170.36,135.92
2018,5,21,16,15,8.5,178.0,6.3,14.15,183.0,151.18,120.77
2018,5,21,16,30,5.0,157.0,6.3,13.9,160.0,132.65,106.08
2018,5,21,16,45,9.0,149.0,6.3,13.65,153.5,124.41,104.46
2018,5,21,17,0,13.0,141.0,6.3,13.4,147.0,117.29,98.65
2018,5,21,17,15,43.5,128.5,6.25,13.1,143.5,102.76,86.19
2018,5,21,17,30,74.0,116.0,6.2,12.8,140.0,93.12,77.87
2018,5,21,17,45,59.0,100.0,6.2,12.55,117.0,80.7,66.85
2018,5,21,18,0,44.0,84.0,6.2,12.3,94.0,68.11,55.42
2018,5,21,18,15,26.0,63.5,6.1,12.2,69.0,52.33,40.89
2018,5,21,18,30,8.0,43.0,6.0,12.1,44.0,36.76,26.4
2018,5,21,18,45,6.0,27.0,5.9,11.95,27.5,23.38,12.5
2018,5,21,19,0,4.0,11.0,5.8,11.8,11.0,10.01,0.0
2018,5,21,19,15,2.0,5.5,5.7,11.8,5.5,5.0,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.15,12.15,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.1,12.2,2.0,2.4,0.0
2018,5,22,5,15,1.5,3.5,4.1,12.3,3.5,3.5,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.4,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.45,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.5,9.0,7.9,1.11
2018,5,22,6,15,0.0,13.0,4.1,12.6,13.0,11.42,4.21
2018,5,22,6,30,0.0,17.0,4.1,12.7,17.0,14.94,7.29
2018,5,22,6,45,0.0,31.0,4.05,12.8,31.0,27.3,17.96
2018,5,22,7,0,0.0,45.0,4.0,12.9,45.0,39.7,28.56
2018,5,22,7,15,0.0,56.5,4.0,13.05,56.5,49.9,37.16
2018,5,22,7,30,0.0,68.0,4.0,13.2,68.0,60.13,45.69
2018,5,22,7,45,0.0,83.0,4.0,13.3,83.0,73.49,56.78
2018,5,22,8,0,0.0,98.0,4.0,13.4,98.0,87.15,68.01
2018,5,22,8,15,0.0,116.5,4.0,13.55,116.5,104.31,82.03
2018,5,22,8,30,0.0,135.0,4.0,13.7,135.0,121.53,95.96
2018,5,22,8,45,2.0,158.5,4.05,13.9,160.0,145.34,115.24
2018,5,22,9,0,4.0,182.0,4.1,14.1,185.0,169.32,134.46
2018,5,22,9,15,4.0,177.5,4.15,14.25,180.5,164.81,130.41
2018,5,22,9,30,4.0,173.0,4.2,14.4,176.0,160.43,126.55
2018,5,22,9,45,5.5,188.5,4.3,14.55,193.0,176.34,139.18
2018,5,22,10,0,7.0,204.0,4.4,14.7,210.0,192.23,151.71
2018,5,22,10,15,9.5,227.0,4.45,14.8,235.5,216.14,170.63
2018,5,22,10,30,12.0,250.0,4.5,14.9,261.0,239.98,189.36
2018,5,22,10,45,14.0,269.5,4.6,15.05,282.5,259.88,204.85
2018,5,22,11,0,16.0,289.0,4.7,15.2,304.0,279.58,220.12
2018,5,22,11,15,15.5,284.0,4.75,15.25,298.5,273.64,215.24
2018,5,22,11,30,15.0,279.0,4.8,15.3,293.0,267.68,210.44
2018,5,22,11,45,18.0,305.0,4.85,15.35,322.0,293.67,230.8
2018,5,22,12,0,21.0,331.0,4.9,15.4,351.0,319.19,250.64
2018,5,22,12,15,19.5,322.5,4.95,15.35,341.0,308.47,242.25
2018,5,22,12,30,18.0,314.0,5.0,15.3,331.0,297.83,234.02
2018,5,22,12,45,18.0,312.5,5.0,15.3,329.5,294.86,231.75
2018,5,22,13,0,18.0,311.0,5.0,15.3,328.0,291.79,229.42
2018,5,22,13,15,18.5,311.0,5.0,15.25,328.0,290.34,228.45
2018,5,22,13,30,19.0,311.0,5.0,15.2,328.0,288.74,227.38
2018,5,22,13,45,17.5,296.0,5.05,15.15,311.5,272.59,214.88
2018,5,22,14,0,16.0,281.0,5.1,15.1,295.0,256.69,202.57
2018,5,22,14,15,48.0,318.0,5.1,15.05,357.5,302.68,239.57
2018,5,22,14,30,80.0,355.0,5.1,15.0,420.0,344.05,272.24
2018,5,22,14,45,68.5,337.5,5.1,14.9,391.5,316.42,250.49
2018,5,22,15,0,57.0,320.0,5.1,14.8,363.0,290.19,229.95
2018,5,22,15,15,78.5,310.5,5.1,14.8,366.0,283.45,224.3
2018,5,22,15,30,100.0,301.0,5.1,14.8,369.0,273.94,215.98
2018,5,22,15,45,116.5,281.0,5.1,14.55,355.0,247.11,193.72
2018,5,22,16,0,133.0,261.0,5.1,14.3,341.0,223.91,174.2
2018,5,22,16,15,147.5,237.5,5.1,14.15,319.5,196.46,151.63
2018,5,22,16,30,162.0,214.0,5.1,14.0,298.0,167.68,129.66
2018,5,22,16,45,195.5,190.5,5.05,13.85,281.0,138.71,116.73
2018,5,22,17,0,229.0,167.0,5.0,13.7,264.0,117.72,98.81
2018,5,22,17,15,237.5,142.5,5.0,13.5,231.5,102.91,86.13
2018,5,22,17,30,246.0,118.0,5.0,13.3,199.0,87.37,72.57
2018,5,22,17,45,258.5,98.0,4.95,13.1,170.0,74.15,60.86
2018,5,22,18,0,271.0,78.0,4.9,12.9,141.0,57.69,46.03
2018,5,22,18,15,220.5,62.5,4.8,12.75,105.5,48.99,37.88
2018,5,22,18,30,170.0,47.0,4.7,12.6,70.0,37.32,26.88
2018,5,22,18,45,103.5,31.0,4.65,12.45,43.5,24.97,14.01
2018,5,22,19,0,37.0,15.0,4.6,12.3,17.0,12.37,0.0
2018,5,22,19,15,18.5,7.5,4.5,12.3,8.5,6.82,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
