Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,2,4,45,37.5,5.5,1.7,13.0,6.5,0.0,0.0
2018,6,2,5,0,75.0,11.0,1.6,13.1,13.0,24.18,0.0
2018,6,2,5,15,196.5,24.0,1.6,13.35,42.5,83.36,28.06
2018,6,2,5,30,318.0,37.0,1.6,13.6,72.0,151.87,108.48
2018,6,2,5,45,410.0,44.5,1.55,13.85,114.0,213.4,164.13
2018,6,2,6,0,502.0,52.0,1.5,14.1,156.0,284.64,226.43
2018,6,2,6,15,562.5,58.5,1.5,14.45,204.5,349.23,282.51
2018,6,2,6,30,623.0,65.0,1.5,14.8,253.0,419.29,341.11
2018,6,2,6,45,665.0,69.5,1.45,15.15,304.0,481.32,391.13
2018,6,2,7,0,707.0,74.0,1.4,15.5,355.0,544.05,439.72
2018,6,2,7,15,737.5,77.5,1.5,15.95,406.0,602.13,483.62
2018,6,2,7,30,768.0,81.0,1.6,16.4,457.0,660.88,525.94
2018,6,2,7,45,791.0,84.5,1.65,16.85,507.0,714.25,561.93
2018,6,2,8,0,814.0,88.0,1.7,17.3,557.0,766.97,596.69
2018,6,2,8,15,831.0,90.5,1.8,17.8,604.0,812.51,626.1
2018,6,2,8,30,848.0,93.0,1.9,18.3,651.0,848.89,648.84
2018,6,2,8,45,861.5,95.5,2.0,18.8,695.0,887.22,672.76
2018,6,2,9,0,875.0,98.0,2.1,19.3,739.0,923.11,694.78
2018,6,2,9,15,882.0,101.5,2.2,19.7,777.0,951.3,711.77
2018,6,2,9,30,889.0,105.0,2.3,20.1,815.0,976.32,726.69
2018,6,2,9,45,892.5,109.0,2.35,20.5,847.0,995.14,737.02
2018,6,2,10,0,896.0,113.0,2.4,20.9,879.0,1010.4,745.12
2018,6,2,10,15,901.5,114.5,2.45,21.15,906.0,1021.41,750.99
2018,6,2,10,30,907.0,116.0,2.5,21.4,933.0,1028.81,754.65
2018,6,2,10,45,911.0,117.5,2.55,21.7,953.5,1031.03,754.96
2018,6,2,11,0,915.0,119.0,2.6,22.0,974.0,1029.52,753.02
2018,6,2,11,15,917.5,119.5,2.65,22.15,987.0,1021.84,747.66
2018,6,2,11,30,920.0,120.0,2.7,22.3,1000.0,1010.52,740.09
2018,6,2,11,45,921.0,121.0,2.75,22.5,1006.0,994.67,729.54
2018,6,2,12,0,922.0,122.0,2.8,22.7,1012.0,975.37,716.81
2018,6,2,12,15,924.0,120.5,2.9,22.8,1011.0,951.36,701.7
2018,6,2,12,30,926.0,119.0,3.0,22.9,1010.0,924.12,684.4
2018,6,2,12,45,927.5,116.5,3.1,23.0,1001.5,892.43,663.99
2018,6,2,13,0,929.0,114.0,3.2,23.1,993.0,857.74,641.39
2018,6,2,13,15,925.5,113.0,3.3,23.1,976.0,817.58,615.08
2018,6,2,13,30,922.0,112.0,3.4,23.1,959.0,775.0,586.76
2018,6,2,13,45,916.5,111.0,3.5,23.05,935.0,728.79,554.21
2018,6,2,14,0,911.0,110.0,3.6,23.0,911.0,680.67,518.76
2018,6,2,14,15,904.0,109.0,3.75,22.85,881.0,629.98,480.7
2018,6,2,14,30,897.0,108.0,3.9,22.7,851.0,577.96,440.37
2018,6,2,14,45,887.0,106.5,4.0,22.6,814.5,522.97,396.29
2018,6,2,15,0,877.0,105.0,4.1,22.5,778.0,467.44,350.38
2018,6,2,15,15,865.5,103.0,4.1,22.5,737.0,410.66,301.92
2018,6,2,15,30,854.0,101.0,4.1,22.5,696.0,353.98,252.49
2018,6,2,15,45,838.0,98.5,4.2,22.1,650.5,290.0,197.45
2018,6,2,16,0,822.0,96.0,4.3,21.7,605.0,232.72,148.19
2018,6,2,16,15,802.0,92.5,4.3,21.4,556.0,175.6,102.22
2018,6,2,16,30,782.0,89.0,4.3,21.1,507.0,120.67,65.43
2018,6,2,16,45,756.0,86.0,4.25,20.75,457.0,68.43,53.54
2018,6,2,17,0,730.0,83.0,4.2,20.4,407.0,61.56,47.91
2018,6,2,17,15,694.0,78.0,4.1,19.95,355.5,53.99,41.57
2018,6,2,17,30,658.0,73.0,4.0,19.5,304.0,51.94,39.97
2018,6,2,17,45,607.5,67.5,3.85,19.0,254.0,49.33,37.8
2018,6,2,18,0,557.0,62.0,3.7,18.5,204.0,46.65,35.44
2018,6,2,18,15,482.5,54.5,3.55,18.0,158.0,42.11,31.29
2018,6,2,18,30,408.0,47.0,3.4,17.5,112.0,37.46,26.83
2018,6,2,18,45,297.0,37.0,3.25,17.0,75.5,30.3,19.7
2018,6,2,19,0,186.0,27.0,3.1,16.5,39.0,21.34,4.66
2018,6,2,19,15,97.0,14.5,3.0,16.3,20.5,13.19,0.0
2018,6,2,19,30,8.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,2.8,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,4,45,34.0,5.5,2.0,13.4,6.5,0.0,0.0
2018,6,3,5,0,68.0,11.0,2.1,13.5,13.0,22.83,0.0
2018,6,3,5,15,185.5,24.5,2.15,13.75,42.5,81.21,28.8
2018,6,3,5,30,303.0,38.0,2.2,14.0,72.0,147.96,105.83
2018,6,3,5,45,395.0,46.5,2.2,14.3,114.0,209.72,161.47
2018,6,3,6,0,487.0,55.0,2.2,14.6,156.0,281.25,224.15
2018,6,3,6,15,548.5,61.0,2.15,14.9,204.0,345.02,279.82
2018,6,3,6,30,610.0,67.0,2.1,15.2,252.0,414.29,338.2
2018,6,3,6,45,653.5,72.0,2.05,15.55,303.0,477.12,389.38
2018,6,3,7,0,697.0,77.0,2.0,15.9,354.0,542.76,440.77
2018,6,3,7,15,728.0,80.5,2.05,16.3,405.0,598.57,483.22
2018,6,3,7,30,759.0,84.0,2.1,16.7,456.0,657.28,525.91
2018,6,3,7,45,782.5,87.0,2.1,17.1,505.5,710.08,561.68
2018,6,3,8,0,806.0,90.0,2.1,17.5,555.0,762.27,596.2
2018,6,3,8,15,823.0,93.5,2.15,17.8,602.5,808.7,626.53
2018,6,3,8,30,840.0,97.0,2.2,18.1,650.0,845.83,649.99
2018,6,3,8,45,853.5,98.5,2.25,18.4,693.0,882.78,673.15
2018,6,3,9,0,867.0,100.0,2.3,18.7,736.0,917.34,694.47
2018,6,3,9,15,874.5,103.5,2.4,18.9,774.0,945.81,712.31
2018,6,3,9,30,882.0,107.0,2.5,19.1,812.0,971.17,728.09
2018,6,3,9,45,887.0,111.0,2.6,19.35,845.0,991.34,740.32
2018,6,3,10,0,892.0,115.0,2.7,19.6,878.0,1008.01,750.33
2018,6,3,10,15,899.0,116.0,2.85,19.7,905.5,1019.98,758.24
2018,6,3,10,30,906.0,117.0,3.0,19.8,933.0,1028.36,763.89
2018,6,3,10,45,911.0,117.5,3.15,19.95,953.5,1030.59,765.45
2018,6,3,11,0,916.0,118.0,3.3,20.1,974.0,1029.12,764.67
2018,6,3,11,15,902.0,128.5,3.4,20.15,981.0,1015.07,755.53
2018,6,3,11,30,888.0,139.0,3.5,20.2,988.0,997.37,744.1
2018,6,3,11,45,705.0,244.5,3.6,20.3,921.0,925.64,695.97
2018,6,3,12,0,522.0,350.0,3.7,20.4,854.0,835.68,629.46
2018,6,3,12,15,455.5,384.5,3.85,20.35,824.0,788.47,595.82
2018,6,3,12,30,389.0,419.0,4.0,20.3,794.0,737.0,558.52
2018,6,3,12,45,407.5,407.5,4.15,20.25,797.0,727.41,552.89
2018,6,3,13,0,426.0,396.0,4.3,20.2,800.0,711.03,542.1
2018,6,3,13,15,578.5,314.5,4.4,20.1,852.5,735.27,563.52
2018,6,3,13,30,731.0,233.0,4.5,20.0,905.0,745.82,574.24
2018,6,3,13,45,678.0,248.5,4.65,19.85,859.5,685.94,529.99
2018,6,3,14,0,625.0,264.0,4.8,19.7,814.0,628.63,487.06
2018,6,3,14,15,730.5,204.0,4.9,19.55,825.5,605.96,470.7
2018,6,3,14,30,836.0,144.0,5.0,19.4,837.0,573.77,445.41
2018,6,3,14,45,843.0,132.0,5.1,19.25,805.0,520.27,401.78
2018,6,3,15,0,850.0,120.0,5.2,19.1,773.0,468.21,357.7
2018,6,3,15,15,831.5,118.0,5.2,19.1,728.5,405.93,304.29
2018,6,3,15,30,813.0,116.0,5.2,19.1,684.0,348.16,253.39
2018,6,3,15,45,792.0,113.5,5.3,18.75,636.5,290.66,202.8
2018,6,3,16,0,771.0,111.0,5.4,18.4,589.0,235.04,154.46
2018,6,3,16,15,776.0,101.5,5.4,18.15,549.5,179.69,108.15
2018,6,3,16,30,781.0,92.0,5.4,17.9,510.0,123.66,68.63
2018,6,3,16,45,756.0,87.5,5.45,17.6,459.5,70.37,55.93
2018,6,3,17,0,731.0,83.0,5.5,17.3,409.0,61.51,48.47
2018,6,3,17,15,696.0,78.5,5.45,16.95,358.0,54.3,42.36
2018,6,3,17,30,661.0,74.0,5.4,16.6,307.0,52.65,41.07
2018,6,3,17,45,612.0,68.5,5.4,16.25,257.0,50.08,38.89
2018,6,3,18,0,563.0,63.0,5.4,15.9,207.0,47.43,36.52
2018,6,3,18,15,491.0,55.5,5.3,15.55,161.0,42.92,32.34
2018,6,3,18,30,419.0,48.0,5.2,15.2,115.0,38.32,27.85
2018,6,3,18,45,310.0,37.5,5.1,14.9,78.0,30.71,20.29
2018,6,3,19,0,201.0,27.0,5.0,14.6,41.0,21.34,5.65
2018,6,3,19,15,105.5,14.5,4.9,14.45,21.5,13.19,0.0
2018,6,3,19,30,10.0,2.0,4.8,14.3,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.65,14.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,42.0,6.0,5.75,13.0,7.0,0.0,0.0
2018,6,4,5,0,84.0,12.0,5.9,13.1,14.0,26.71,0.0
2018,6,4,5,15,210.0,24.0,6.0,13.3,44.0,87.2,32.61
2018,6,4,5,30,336.0,36.0,6.1,13.5,74.0,155.99,112.14
2018,6,4,5,45,426.0,44.0,6.25,13.75,116.5,218.04,169.26
2018,6,4,6,0,516.0,52.0,6.4,14.0,159.0,289.71,233.73
2018,6,4,6,15,574.5,58.0,6.45,14.25,207.5,353.44,291.3
2018,6,4,6,30,633.0,64.0,6.5,14.5,256.0,422.39,351.81
2018,6,4,6,45,673.5,69.0,6.6,14.7,307.0,484.56,405.28
2018,6,4,7,0,714.0,74.0,6.7,14.9,358.0,547.32,457.76
2018,6,4,7,15,744.0,77.5,6.65,15.1,409.0,605.34,504.67
2018,6,4,7,30,774.0,81.0,6.6,15.3,460.0,663.97,550.01
2018,6,4,7,45,732.0,102.5,6.55,15.5,491.5,691.58,569.13
2018,6,4,8,0,690.0,124.0,6.5,15.7,523.0,711.09,581.83
2018,6,4,8,15,639.5,154.5,6.5,15.85,548.0,727.31,592.21
2018,6,4,8,30,589.0,185.0,6.5,16.0,573.0,736.62,596.39
2018,6,4,8,45,562.5,211.0,6.45,16.2,601.5,750.97,604.58
2018,6,4,9,0,536.0,237.0,6.4,16.4,630.0,768.07,614.54
2018,6,4,9,15,662.0,195.0,6.4,16.5,706.5,859.3,683.57
2018,6,4,9,30,788.0,153.0,6.4,16.6,783.0,939.73,740.65
2018,6,4,9,45,735.5,188.5,6.4,16.7,795.5,942.43,740.69
2018,6,4,10,0,683.0,224.0,6.4,16.8,808.0,933.71,732.97
2018,6,4,10,15,626.0,267.5,6.4,16.85,816.0,922.86,722.66
2018,6,4,10,30,569.0,311.0,6.4,16.9,824.0,905.9,707.41
2018,6,4,10,45,627.0,282.5,6.45,16.95,859.0,933.01,728.29
2018,6,4,11,0,685.0,254.0,6.5,17.0,894.0,955.56,745.67
2018,6,4,11,15,664.5,269.5,6.55,17.0,897.5,940.13,733.43
2018,6,4,11,30,644.0,285.0,6.6,17.0,901.0,921.72,719.26
2018,6,4,11,45,781.5,206.5,6.6,17.0,958.5,953.51,743.77
2018,6,4,12,0,919.0,128.0,6.6,17.0,1016.0,977.75,760.94
2018,6,4,12,15,927.0,122.5,6.7,16.95,1017.0,955.62,745.56
2018,6,4,12,30,935.0,117.0,6.8,16.9,1018.0,930.03,727.87
2018,6,4,12,45,933.0,117.0,6.85,16.9,1009.0,897.49,704.7
2018,6,4,13,0,931.0,117.0,6.9,16.9,1000.0,862.11,679.38
2018,6,4,13,15,927.5,116.5,6.95,16.85,983.0,822.42,650.87
2018,6,4,13,30,924.0,116.0,7.0,16.8,966.0,780.28,620.34
2018,6,4,13,45,899.5,125.5,7.0,16.75,936.0,729.92,581.31
2018,6,4,14,0,875.0,135.0,7.0,16.7,906.0,679.06,540.65
2018,6,4,14,15,887.5,123.0,7.0,16.6,882.0,632.57,503.12
2018,6,4,14,30,900.0,111.0,7.0,16.5,858.0,582.93,462.0
2018,6,4,14,45,890.5,109.5,7.05,16.4,822.0,528.11,415.54
2018,6,4,15,0,881.0,108.0,7.1,16.3,786.0,472.68,367.32
2018,6,4,15,15,849.5,112.0,7.1,16.3,737.0,412.91,314.59
2018,6,4,15,30,818.0,116.0,7.1,16.3,688.0,350.38,259.06
2018,6,4,15,45,802.0,111.5,7.1,16.0,641.5,292.33,206.78
2018,6,4,16,0,786.0,107.0,7.1,15.7,595.0,235.59,156.36
2018,6,4,16,15,785.5,100.0,7.1,15.5,554.5,180.6,109.77
2018,6,4,16,30,785.0,93.0,7.1,15.3,514.0,125.54,70.61
2018,6,4,16,45,758.0,89.0,7.05,15.1,463.0,72.36,49.15
2018,6,4,17,0,731.0,85.0,7.0,14.9,412.0,63.0,50.26
2018,6,4,17,15,695.0,81.0,7.0,14.65,361.0,56.04,44.3
2018,6,4,17,30,659.0,77.0,7.0,14.4,310.0,54.85,43.39
2018,6,4,17,45,582.0,73.0,6.95,14.15,254.5,53.41,42.2
2018,6,4,18,0,505.0,69.0,6.9,13.9,199.0,52.1,40.98
2018,6,4,18,15,413.5,59.0,6.8,13.7,150.0,45.6,34.97
2018,6,4,18,30,322.0,49.0,6.7,13.5,101.0,37.52,27.37
2018,6,4,18,45,234.5,37.5,6.6,13.3,68.5,29.1,19.13
2018,6,4,19,0,147.0,26.0,6.5,13.1,36.0,20.45,6.0
2018,6,4,19,15,77.5,14.0,6.4,13.0,19.0,12.73,0.0
2018,6,4,19,30,8.0,2.0,6.3,12.9,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.2,12.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.05,12.7,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,5,4,45,23.0,6.0,6.2,12.25,6.5,0.0,0.0
2018,6,5,5,0,46.0,12.0,6.3,12.3,13.0,19.54,0.0
2018,6,5,5,15,147.5,28.0,6.35,12.45,42.5,75.92,29.54
2018,6,5,5,30,249.0,44.0,6.4,12.6,72.0,137.5,99.86
2018,6,5,5,45,198.5,58.0,6.45,12.7,87.5,142.29,110.8
2018,6,5,6,0,148.0,72.0,6.5,12.8,103.0,147.08,118.48
2018,6,5,6,15,190.5,90.5,6.45,12.95,141.5,195.42,161.19
2018,6,5,6,30,233.0,109.0,6.4,13.1,180.0,247.96,207.02
2018,6,5,6,45,261.5,127.0,6.35,13.25,220.5,295.8,248.1
2018,6,5,7,0,290.0,145.0,6.3,13.4,261.0,345.88,290.22
2018,6,5,7,15,368.0,151.5,6.25,13.55,319.0,430.86,360.71
2018,6,5,7,30,446.0,158.0,6.2,13.7,377.0,510.53,425.61
2018,6,5,7,45,495.0,162.0,6.15,13.9,428.5,570.75,473.29
2018,6,5,8,0,544.0,166.0,6.1,14.1,480.0,633.24,521.84
2018,6,5,8,15,506.5,196.0,6.05,14.3,507.5,654.09,535.07
2018,6,5,8,30,469.0,226.0,6.0,14.5,535.0,670.05,544.38
2018,6,5,8,45,369.5,275.0,5.95,14.65,528.5,631.29,510.24
2018,6,5,9,0,270.0,324.0,5.9,14.8,522.0,600.76,482.15
2018,6,5,9,15,230.0,349.0,5.85,14.9,524.0,578.33,462.64
2018,6,5,9,30,190.0,374.0,5.8,15.0,526.0,568.53,452.59
2018,6,5,9,45,285.5,367.5,5.75,15.15,606.5,670.47,531.52
2018,6,5,10,0,381.0,361.0,5.7,15.3,687.0,757.91,597.73
2018,6,5,10,15,418.0,359.5,5.65,15.4,727.5,806.2,632.36
2018,6,5,10,30,455.0,358.0,5.6,15.5,768.0,839.42,656.08
2018,6,5,10,45,421.5,380.5,5.6,15.55,767.0,824.01,642.74
2018,6,5,11,0,388.0,403.0,5.6,15.6,766.0,795.48,620.39
2018,6,5,11,15,373.0,408.0,5.6,15.6,761.0,777.91,606.81
2018,6,5,11,30,358.0,413.0,5.6,15.6,756.0,758.76,592.05
2018,6,5,11,45,309.0,421.5,5.6,15.65,718.5,709.41,554.07
2018,6,5,12,0,260.0,430.0,5.6,15.7,681.0,660.16,516.05
2018,6,5,12,15,300.0,416.0,5.65,15.65,705.5,670.75,525.42
2018,6,5,12,30,340.0,402.0,5.7,15.6,730.0,678.39,532.28
2018,6,5,12,45,229.0,433.5,5.8,15.55,653.5,596.82,468.28
2018,6,5,13,0,118.0,465.0,5.9,15.5,577.0,517.49,405.51
2018,6,5,13,15,120.5,457.5,5.95,15.45,570.0,502.55,394.64
2018,6,5,13,30,123.0,450.0,6.0,15.4,563.0,487.18,383.18
2018,6,5,13,45,267.5,382.5,6.05,15.35,620.5,518.16,410.37
2018,6,5,14,0,412.0,315.0,6.1,15.3,678.0,536.35,426.44
2018,6,5,14,15,660.5,213.5,6.05,15.25,772.5,573.15,456.33
2018,6,5,14,30,909.0,112.0,6.0,15.2,867.0,589.07,467.27
2018,6,5,14,45,901.0,109.5,6.0,15.15,831.0,533.75,420.22
2018,6,5,15,0,893.0,107.0,6.0,15.1,795.0,477.65,371.47
2018,6,5,15,15,881.5,105.0,6.0,15.1,753.5,420.09,320.27
2018,6,5,15,30,870.0,103.0,6.0,15.1,712.0,362.62,268.1
2018,6,5,15,45,818.5,109.5,6.0,14.9,653.0,295.72,209.45
2018,6,5,16,0,767.0,116.0,6.0,14.7,594.0,239.57,160.77
2018,6,5,16,15,755.0,110.5,5.95,14.6,549.5,185.25,115.17
2018,6,5,16,30,743.0,105.0,5.9,14.5,505.0,125.91,72.41
2018,6,5,16,45,687.0,104.5,5.9,14.35,446.0,76.52,52.82
2018,6,5,17,0,631.0,104.0,5.9,14.2,387.0,69.86,56.45
2018,6,5,17,15,648.5,90.0,5.9,14.0,350.0,62.25,49.93
2018,6,5,17,30,666.0,76.0,5.9,13.8,313.0,54.07,42.8
2018,6,5,17,45,605.0,72.0,5.9,13.6,261.0,52.67,41.63
2018,6,5,18,0,544.0,68.0,5.9,13.4,209.0,51.35,40.41
2018,6,5,18,15,477.0,59.5,5.8,13.15,163.5,46.19,35.6
2018,6,5,18,30,410.0,51.0,5.7,12.9,118.0,40.86,30.41
2018,6,5,18,45,299.5,40.0,5.6,12.7,80.0,31.17,21.02
2018,6,5,19,0,189.0,29.0,5.5,12.5,42.0,22.89,8.16
2018,6,5,19,15,99.0,15.5,5.5,12.45,22.0,14.1,0.0
2018,6,5,19,30,9.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,5.45,12.35,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,4,45,16.5,4.5,4.85,12.65,5.0,0.0,0.0
2018,6,6,5,0,33.0,9.0,4.8,12.7,10.0,14.36,0.0
2018,6,6,5,15,30.5,18.0,4.8,12.8,20.0,26.87,7.57
2018,6,6,5,30,28.0,27.0,4.8,12.9,30.0,37.66,24.4
2018,6,6,5,45,24.0,41.5,4.8,13.0,45.0,48.21,34.69
2018,6,6,6,0,20.0,56.0,4.8,13.1,60.0,62.1,47.29
2018,6,6,6,15,38.5,63.0,4.85,13.2,73.5,77.94,61.35
2018,6,6,6,30,57.0,70.0,4.9,13.3,87.0,102.64,82.96
2018,6,6,6,45,30.0,62.5,4.9,13.45,71.5,75.15,59.36
2018,6,6,7,0,3.0,55.0,4.9,13.6,56.0,50.44,37.67
2018,6,6,7,15,27.0,118.0,4.9,13.75,131.0,131.44,106.65
2018,6,6,7,30,51.0,181.0,4.9,13.9,206.0,215.88,176.9
2018,6,6,7,45,29.5,160.0,4.95,14.05,175.0,177.57,144.1
2018,6,6,8,0,8.0,139.0,5.0,14.2,144.0,132.12,105.39
2018,6,6,8,15,7.5,162.0,5.0,14.4,167.0,153.62,122.72
2018,6,6,8,30,7.0,185.0,5.0,14.6,190.0,175.11,139.8
2018,6,6,8,45,33.5,244.5,5.05,14.75,269.0,269.0,216.16
2018,6,6,9,0,60.0,304.0,5.1,14.9,348.0,355.48,284.82
2018,6,6,9,15,64.0,325.0,5.1,15.05,374.0,380.87,303.83
2018,6,6,9,30,68.0,346.0,5.1,15.2,400.0,406.01,322.65
2018,6,6,9,45,52.5,345.0,5.15,15.3,388.0,388.85,308.07
2018,6,6,10,0,37.0,344.0,5.2,15.4,376.0,371.27,293.32
2018,6,6,10,15,41.0,362.0,5.25,15.5,398.5,392.07,309.12
2018,6,6,10,30,45.0,380.0,5.3,15.6,421.0,412.47,324.47
2018,6,6,10,45,47.0,391.0,5.4,15.65,434.5,423.35,332.54
2018,6,6,11,0,49.0,402.0,5.5,15.7,448.0,433.77,340.31
2018,6,6,11,15,61.5,421.5,5.55,15.75,480.0,462.32,362.26
2018,6,6,11,30,74.0,441.0,5.6,15.8,512.0,489.83,383.26
2018,6,6,11,45,82.5,448.0,5.65,15.85,527.5,500.19,391.14
2018,6,6,12,0,91.0,455.0,5.7,15.9,543.0,509.57,398.34
2018,6,6,12,15,142.0,467.0,5.7,15.85,604.0,568.85,444.51
2018,6,6,12,30,193.0,479.0,5.7,15.8,665.0,614.92,480.16
2018,6,6,12,45,433.5,365.5,5.75,15.8,778.5,712.37,559.7
2018,6,6,13,0,674.0,252.0,5.8,15.8,892.0,784.01,618.21
2018,6,6,13,15,753.0,210.0,5.8,15.8,913.5,777.45,614.23
2018,6,6,13,30,832.0,168.0,5.8,15.8,935.0,761.88,603.46
2018,6,6,13,45,825.5,166.5,5.75,15.75,911.5,716.96,568.51
2018,6,6,14,0,819.0,165.0,5.7,15.7,888.0,670.51,531.86
2018,6,6,14,15,809.5,163.5,5.75,15.65,858.0,620.98,492.33
2018,6,6,14,30,800.0,162.0,5.8,15.6,828.0,570.64,451.19
2018,6,6,14,45,788.0,160.0,5.8,15.55,792.5,518.1,407.17
2018,6,6,15,0,776.0,158.0,5.8,15.5,757.0,465.51,362.0
2018,6,6,15,15,756.0,156.5,5.8,15.5,714.0,406.0,310.44
2018,6,6,15,30,736.0,155.0,5.8,15.5,671.0,351.5,261.99
2018,6,6,15,45,722.0,149.0,5.9,15.3,628.0,296.7,213.11
2018,6,6,16,0,708.0,143.0,6.0,15.1,585.0,243.1,165.83
2018,6,6,16,15,677.0,138.0,6.05,14.9,533.0,189.26,121.74
2018,6,6,16,30,646.0,133.0,6.1,14.7,481.0,139.06,86.74
2018,6,6,16,45,618.5,128.5,6.15,14.5,435.5,93.16,66.9
2018,6,6,17,0,591.0,124.0,6.2,14.3,390.0,84.5,69.34
2018,6,6,17,15,550.0,116.5,6.15,14.1,340.0,82.01,67.41
2018,6,6,17,30,509.0,109.0,6.1,13.9,290.0,77.5,63.63
2018,6,6,17,45,453.0,99.0,6.05,13.7,241.5,71.67,58.56
2018,6,6,18,0,397.0,89.0,6.0,13.5,193.0,65.61,53.11
2018,6,6,18,15,303.5,76.0,5.9,13.3,145.5,56.89,45.09
2018,6,6,18,30,210.0,63.0,5.8,13.1,98.0,49.13,37.67
2018,6,6,18,45,136.0,45.0,5.7,12.95,65.0,35.59,24.82
2018,6,6,19,0,62.0,27.0,5.6,12.8,32.0,21.75,8.05
2018,6,6,19,15,32.0,14.5,5.55,12.75,17.0,13.19,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.6,12.3,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.6,12.3,5.0,4.73,0.0
2018,6,7,5,15,0.5,12.5,4.65,12.45,12.5,11.11,0.18
2018,6,7,5,30,0.0,20.0,4.7,12.6,20.0,17.6,8.74
2018,6,7,5,45,0.0,32.5,4.75,12.7,32.5,28.65,18.6
2018,6,7,6,0,0.0,45.0,4.8,12.8,45.0,39.72,28.38
2018,6,7,6,15,10.5,69.5,4.85,13.0,72.5,68.02,52.83
2018,6,7,6,30,21.0,94.0,4.9,13.2,100.0,102.82,82.74
2018,6,7,6,45,150.0,120.5,4.9,13.35,179.0,214.12,178.35
2018,6,7,7,0,279.0,147.0,4.9,13.5,258.0,340.68,284.75
2018,6,7,7,15,392.5,148.5,4.85,13.75,328.0,443.27,369.06
2018,6,7,7,30,506.0,150.0,4.8,14.0,398.0,543.77,449.77
2018,6,7,7,45,533.5,160.0,4.75,14.2,446.0,596.75,490.12
2018,6,7,8,0,561.0,170.0,4.7,14.4,494.0,650.21,530.09
2018,6,7,8,15,534.0,192.5,4.7,14.6,522.0,672.21,544.34
2018,6,7,8,30,507.0,215.0,4.7,14.8,550.0,690.2,555.44
2018,6,7,8,45,613.0,194.0,4.65,15.0,625.5,782.91,625.02
2018,6,7,9,0,719.0,173.0,4.6,15.2,701.0,873.04,688.73
2018,6,7,9,15,772.5,160.0,4.7,15.35,754.5,917.79,719.19
2018,6,7,9,30,826.0,147.0,4.8,15.5,808.0,968.2,753.75
2018,6,7,9,45,847.0,142.5,4.9,15.65,844.5,994.15,770.8
2018,6,7,10,0,868.0,138.0,5.0,15.8,881.0,1006.12,778.25
2018,6,7,10,15,875.0,139.5,5.1,15.85,908.5,1018.28,786.35
2018,6,7,10,30,882.0,141.0,5.2,15.9,936.0,1026.93,792.1
2018,6,7,10,45,887.5,141.5,5.35,16.0,957.0,1029.53,793.99
2018,6,7,11,0,893.0,142.0,5.5,16.1,978.0,1028.5,793.48
2018,6,7,11,15,898.0,142.0,5.5,16.1,992.5,1022.88,789.05
2018,6,7,11,30,903.0,142.0,5.5,16.1,1007.0,1013.65,782.24
2018,6,7,11,45,875.0,161.0,5.55,16.1,1003.5,986.8,763.48
2018,6,7,12,0,847.0,180.0,5.6,16.1,1000.0,969.26,751.42
2018,6,7,12,15,862.0,170.5,5.6,16.15,1003.5,949.99,737.66
2018,6,7,12,30,877.0,161.0,5.6,16.2,1007.0,917.97,714.83
2018,6,7,12,45,890.5,150.5,5.6,16.2,1003.0,891.08,695.85
2018,6,7,13,0,904.0,140.0,5.6,16.2,999.0,860.6,674.23
2018,6,7,13,15,902.0,138.0,5.65,16.25,982.5,821.77,646.55
2018,6,7,13,30,900.0,136.0,5.7,16.3,966.0,780.48,616.84
2018,6,7,13,45,897.0,133.0,5.7,16.3,943.0,735.36,582.04
2018,6,7,14,0,894.0,130.0,5.7,16.3,920.0,688.2,544.96
2018,6,7,14,15,888.0,128.0,5.75,16.25,890.5,638.21,505.05
2018,6,7,14,30,882.0,126.0,5.8,16.2,861.0,586.82,462.98
2018,6,7,14,45,875.0,123.5,5.85,16.2,826.0,533.37,418.04
2018,6,7,15,0,868.0,121.0,5.9,16.2,791.0,479.08,371.14
2018,6,7,15,15,855.5,118.5,5.9,16.2,749.5,417.83,317.59
2018,6,7,15,30,843.0,116.0,5.9,16.2,708.0,360.35,265.93
2018,6,7,15,45,828.5,112.0,5.9,15.95,662.5,301.73,213.22
2018,6,7,16,0,814.0,108.0,5.9,15.7,617.0,244.2,162.07
2018,6,7,16,15,795.0,103.5,5.85,15.55,568.0,186.97,114.33
2018,6,7,16,30,776.0,99.0,5.8,15.4,519.0,131.82,75.45
2018,6,7,16,45,750.5,94.5,5.75,15.2,468.0,78.85,52.84
2018,6,7,17,0,725.0,90.0,5.7,15.0,417.0,60.44,47.96
2018,6,7,17,15,688.5,85.5,5.65,14.8,365.5,59.08,46.96
2018,6,7,17,30,652.0,81.0,5.6,14.6,314.0,57.66,45.85
2018,6,7,17,45,600.5,74.5,5.55,14.4,263.0,54.5,43.13
2018,6,7,18,0,549.0,68.0,5.5,14.2,212.0,51.23,40.18
2018,6,7,18,15,475.0,60.0,5.35,13.95,165.5,46.46,35.74
2018,6,7,18,30,401.0,52.0,5.2,13.7,119.0,41.57,30.98
2018,6,7,18,45,293.5,41.0,5.05,13.45,81.5,31.9,21.68
2018,6,7,19,0,186.0,30.0,4.9,13.2,44.0,23.64,9.78
2018,6,7,19,15,97.5,16.0,4.8,13.1,23.0,14.55,0.0
2018,6,7,19,30,9.0,2.0,4.7,13.0,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.55,12.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,4,45,19.5,4.5,3.7,12.6,5.0,0.0,0.0
2018,6,8,5,0,39.0,9.0,3.8,12.8,10.0,15.43,0.0
2018,6,8,5,15,129.5,23.0,3.9,13.05,36.0,65.24,26.31
2018,6,8,5,30,220.0,37.0,4.0,13.3,62.0,119.58,85.95
2018,6,8,5,45,189.5,41.0,4.1,13.6,70.0,124.88,96.01
2018,6,8,6,0,159.0,45.0,4.2,13.9,78.0,126.94,100.92
2018,6,8,6,15,79.5,49.5,4.2,14.1,66.0,88.39,70.07
2018,6,8,6,30,0.0,54.0,4.2,14.3,54.0,47.67,35.25
2018,6,8,6,45,0.0,74.0,4.2,14.5,74.0,65.77,50.63
2018,6,8,7,0,0.0,94.0,4.2,14.7,94.0,84.49,66.28
2018,6,8,7,15,7.0,128.5,4.2,14.95,132.0,122.25,97.82
2018,6,8,7,30,14.0,163.0,4.2,15.2,170.0,160.97,129.64
2018,6,8,7,45,33.5,198.5,4.2,15.4,217.5,221.66,179.28
2018,6,8,8,0,53.0,234.0,4.2,15.6,265.0,275.11,222.14
2018,6,8,8,15,75.0,263.0,4.25,15.85,310.5,324.71,261.34
2018,6,8,8,30,97.0,292.0,4.3,16.1,356.0,375.42,300.8
2018,6,8,8,45,117.5,316.0,4.3,16.3,398.5,435.05,346.39
2018,6,8,9,0,138.0,340.0,4.3,16.5,441.0,480.72,380.64
2018,6,8,9,15,127.0,357.5,4.35,16.7,454.5,490.0,386.08
2018,6,8,9,30,116.0,375.0,4.4,16.9,468.0,498.12,390.78
2018,6,8,9,45,150.5,391.0,4.4,17.1,516.5,547.77,428.13
2018,6,8,10,0,185.0,407.0,4.4,17.3,565.0,597.37,464.76
2018,6,8,10,15,226.5,414.5,4.4,17.5,614.5,644.59,499.48
2018,6,8,10,30,268.0,422.0,4.4,17.7,664.0,705.46,543.39
2018,6,8,10,45,248.0,438.0,4.4,17.85,665.5,697.71,535.81
2018,6,8,11,0,228.0,454.0,4.4,18.0,667.0,675.53,518.47
2018,6,8,11,15,177.5,461.0,4.45,18.15,628.5,627.2,481.46
2018,6,8,11,30,127.0,468.0,4.5,18.3,590.0,578.85,444.27
2018,6,8,11,45,142.0,475.5,4.5,18.45,612.5,593.45,455.12
2018,6,8,12,0,157.0,483.0,4.5,18.6,635.0,606.43,464.48
2018,6,8,12,15,180.5,481.5,4.6,18.6,656.0,616.93,472.97
2018,6,8,12,30,204.0,480.0,4.7,18.6,677.0,625.36,479.95
2018,6,8,12,45,227.0,471.0,4.8,18.65,688.5,624.42,480.03
2018,6,8,13,0,250.0,462.0,4.9,18.7,700.0,624.35,480.67
2018,6,8,13,15,215.0,457.5,5.0,18.65,659.5,575.29,444.08
2018,6,8,13,30,180.0,453.0,5.1,18.6,619.0,531.32,411.08
2018,6,8,13,45,324.5,374.0,5.2,18.6,664.5,550.33,428.78
2018,6,8,14,0,469.0,295.0,5.3,18.6,710.0,556.86,435.79
2018,6,8,14,15,583.5,230.0,5.35,18.5,728.5,542.17,425.22
2018,6,8,14,30,698.0,165.0,5.4,18.4,747.0,518.88,406.62
2018,6,8,14,45,433.5,230.5,5.4,18.3,587.0,401.03,313.13
2018,6,8,15,0,169.0,296.0,5.4,18.2,427.0,317.1,247.26
2018,6,8,15,15,364.0,235.0,5.4,18.2,497.0,321.05,246.92
2018,6,8,15,30,559.0,174.0,5.4,18.2,567.0,310.75,231.6
2018,6,8,15,45,552.0,165.5,5.45,17.9,532.5,266.08,192.28
2018,6,8,16,0,545.0,157.0,5.5,17.6,498.0,221.97,153.86
2018,6,8,16,15,539.0,146.5,5.45,17.35,461.5,177.23,116.76
2018,6,8,16,30,533.0,136.0,5.4,17.1,425.0,133.25,85.02
2018,6,8,16,45,573.0,119.0,5.35,16.85,402.0,86.49,60.27
2018,6,8,17,0,613.0,102.0,5.3,16.6,379.0,68.01,54.27
2018,6,8,17,15,628.0,88.0,5.15,16.35,342.0,60.41,47.83
2018,6,8,17,30,643.0,74.0,5.0,16.1,305.0,52.24,40.78
2018,6,8,17,45,603.0,67.5,4.9,15.8,257.5,48.94,37.95
2018,6,8,18,0,563.0,61.0,4.8,15.5,210.0,45.47,34.87
2018,6,8,18,15,465.5,55.0,4.65,15.2,160.5,42.05,31.67
2018,6,8,18,30,368.0,49.0,4.5,14.9,111.0,38.67,28.31
2018,6,8,18,45,240.0,37.0,4.35,14.6,72.5,28.63,18.84
2018,6,8,19,0,112.0,25.0,4.2,14.3,34.0,19.53,7.44
2018,6,8,19,15,63.0,14.0,4.1,14.15,18.5,12.73,0.0
2018,6,8,19,30,14.0,3.0,4.0,14.0,3.0,0.0,0.0
2018,6,8,19,45,7.0,1.5,3.9,13.9,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.6,13.6,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.7,5.0,6.03,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.8,13.5,13.07,1.3
2018,6,9,5,30,0.0,22.0,4.1,13.9,22.0,19.37,10.13
2018,6,9,5,45,0.0,26.0,4.25,14.0,26.0,22.89,13.65
2018,6,9,6,0,0.0,30.0,4.4,14.1,30.0,26.42,16.91
2018,6,9,6,15,0.5,49.0,4.55,14.25,49.0,43.48,31.63
2018,6,9,6,30,1.0,68.0,4.7,14.4,68.0,61.09,46.72
2018,6,9,6,45,19.0,96.0,4.8,14.5,103.5,103.19,82.67
2018,6,9,7,0,37.0,124.0,4.9,14.6,139.0,143.9,117.08
2018,6,9,7,15,186.0,147.5,4.95,14.7,237.5,290.42,241.19
2018,6,9,7,30,335.0,171.0,5.0,14.8,336.0,430.54,356.61
2018,6,9,7,45,429.5,171.0,5.05,14.85,405.0,529.33,435.61
2018,6,9,8,0,524.0,171.0,5.1,14.9,474.0,620.97,507.64
2018,6,9,8,15,511.0,193.0,5.15,15.0,509.0,652.75,530.06
2018,6,9,8,30,498.0,215.0,5.2,15.1,544.0,681.57,550.14
2018,6,9,8,45,533.0,218.5,5.25,15.2,591.5,730.44,586.45
2018,6,9,9,0,568.0,222.0,5.3,15.3,639.0,779.08,622.04
2018,6,9,9,15,518.0,259.0,5.35,15.5,654.5,782.98,621.49
2018,6,9,9,30,468.0,296.0,5.4,15.7,670.0,781.78,617.44
2018,6,9,9,45,485.0,304.5,5.5,15.9,706.5,812.1,638.96
2018,6,9,10,0,502.0,313.0,5.6,16.1,743.0,840.53,658.84
2018,6,9,10,15,594.5,280.5,5.7,16.3,805.5,902.41,705.28
2018,6,9,10,30,687.0,248.0,5.8,16.5,868.0,961.23,748.72
2018,6,9,10,45,663.5,268.5,5.95,16.65,878.0,954.12,742.26
2018,6,9,11,0,640.0,289.0,6.1,16.8,888.0,943.5,733.58
2018,6,9,11,15,641.0,295.0,6.2,16.9,902.0,940.1,730.8
2018,6,9,11,30,642.0,301.0,6.3,17.0,916.0,933.63,725.83
2018,6,9,11,45,552.5,338.5,6.45,17.1,870.0,869.24,676.96
2018,6,9,12,0,463.0,376.0,6.6,17.2,824.0,804.51,627.49
2018,6,9,12,15,429.5,395.5,6.7,17.2,811.0,774.45,604.64
2018,6,9,12,30,396.0,415.0,6.8,17.2,798.0,739.13,577.75
2018,6,9,12,45,525.0,353.0,6.95,17.15,855.5,778.42,610.77
2018,6,9,13,0,654.0,291.0,7.1,17.1,913.0,802.01,631.55
2018,6,9,13,15,610.5,303.0,7.15,17.05,876.0,748.45,590.44
2018,6,9,13,30,567.0,315.0,7.2,17.0,839.0,698.6,551.88
2018,6,9,13,45,528.0,324.0,7.25,16.9,802.5,648.92,513.27
2018,6,9,14,0,489.0,333.0,7.3,16.8,766.0,601.02,475.58
2018,6,9,14,15,436.0,340.5,7.4,16.7,717.0,545.81,431.85
2018,6,9,14,30,383.0,348.0,7.5,16.6,668.0,497.08,392.76
2018,6,9,14,45,387.0,331.0,7.55,16.45,642.5,460.1,362.79
2018,6,9,15,0,391.0,314.0,7.6,16.3,617.0,422.39,331.54
2018,6,9,15,15,391.0,295.0,7.6,16.3,584.5,381.01,296.56
2018,6,9,15,30,391.0,276.0,7.6,16.3,552.0,339.54,260.94
2018,6,9,15,45,438.5,240.5,7.75,16.0,531.0,293.06,219.75
2018,6,9,16,0,486.0,205.0,7.9,15.7,510.0,246.41,177.7
2018,6,9,16,15,462.5,194.5,7.85,15.55,466.0,201.95,141.47
2018,6,9,16,30,439.0,184.0,7.8,15.4,422.0,160.31,111.56
2018,6,9,16,45,459.0,159.5,7.8,15.2,387.0,113.37,84.13
2018,6,9,17,0,479.0,135.0,7.8,15.0,352.0,91.05,74.9
2018,6,9,17,15,449.5,122.5,7.75,14.8,306.5,84.46,69.38
2018,6,9,17,30,420.0,110.0,7.7,14.6,261.0,77.47,63.43
2018,6,9,17,45,372.0,97.0,7.65,14.35,215.5,69.64,56.6
2018,6,9,18,0,324.0,84.0,7.6,14.1,170.0,61.45,49.3
2018,6,9,18,15,286.5,69.5,7.55,13.9,133.5,51.81,40.51
2018,6,9,18,30,249.0,55.0,7.5,13.7,97.0,41.75,31.16
2018,6,9,18,45,178.0,41.5,7.4,13.5,66.5,31.99,21.82
2018,6,9,19,0,107.0,28.0,7.3,13.3,36.0,22.61,9.94
2018,6,9,19,15,59.0,16.0,7.2,13.2,20.0,14.55,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.1,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,5.05,11.75,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,5.1,11.9,12.0,17.2,0.0
2018,6,10,5,15,107.5,25.0,5.05,12.15,35.5,62.18,25.87
2018,6,10,5,30,176.0,39.0,5.0,12.4,59.0,108.36,78.33
2018,6,10,5,45,287.5,48.0,5.0,12.7,100.0,168.05,130.63
2018,6,10,6,0,399.0,57.0,5.0,13.0,141.0,244.21,197.25
2018,6,10,6,15,444.5,67.5,4.9,13.3,184.0,300.28,247.5
2018,6,10,6,30,490.0,78.0,4.8,13.6,227.0,360.48,299.91
2018,6,10,6,45,513.0,89.5,4.75,13.95,271.0,412.63,344.12
2018,6,10,7,0,536.0,101.0,4.7,14.3,315.0,465.88,387.77
2018,6,10,7,15,551.5,113.5,4.6,14.6,359.5,516.01,427.42
2018,6,10,7,30,567.0,126.0,4.5,14.9,404.0,565.97,465.69
2018,6,10,7,45,591.5,133.5,4.4,15.2,450.5,616.91,503.84
2018,6,10,8,0,616.0,141.0,4.3,15.5,497.0,667.84,540.94
2018,6,10,8,15,629.5,152.0,4.2,15.75,542.0,713.12,572.74
2018,6,10,8,30,643.0,163.0,4.1,16.0,587.0,756.99,602.61
2018,6,10,8,45,667.0,168.5,4.0,16.25,634.0,802.64,633.27
2018,6,10,9,0,691.0,174.0,3.9,16.5,681.0,846.95,662.41
2018,6,10,9,15,748.5,159.0,3.85,16.7,735.0,898.57,696.64
2018,6,10,9,30,806.0,144.0,3.8,16.9,789.0,944.44,726.23
2018,6,10,9,45,815.5,146.5,3.8,17.15,822.5,966.48,739.23
2018,6,10,10,0,825.0,149.0,3.8,17.4,856.0,985.38,750.25
2018,6,10,10,15,863.0,132.5,3.85,17.55,892.5,998.29,757.86
2018,6,10,10,30,901.0,116.0,3.9,17.7,929.0,1019.72,771.39
2018,6,10,10,45,899.0,120.5,3.95,17.85,947.0,1019.36,770.14
2018,6,10,11,0,897.0,125.0,4.0,18.0,965.0,1015.27,766.66
2018,6,10,11,15,899.5,125.5,4.15,18.05,978.0,1008.05,762.12
2018,6,10,11,30,902.0,126.0,4.3,18.1,991.0,997.26,755.23
2018,6,10,11,45,911.5,120.5,4.45,18.15,999.0,983.99,746.96
2018,6,10,12,0,921.0,115.0,4.6,18.2,1007.0,967.15,736.49
2018,6,10,12,15,920.0,114.5,4.85,18.2,1004.5,941.92,721.02
2018,6,10,12,30,919.0,114.0,5.1,18.2,1002.0,913.63,703.14
2018,6,10,12,45,917.0,113.5,5.3,18.15,993.0,881.54,682.08
2018,6,10,13,0,915.0,113.0,5.5,18.1,984.0,846.68,658.74
2018,6,10,13,15,911.0,113.0,5.65,18.05,967.5,808.06,632.1
2018,6,10,13,30,907.0,113.0,5.8,18.0,951.0,767.06,603.41
2018,6,10,13,45,902.0,111.5,5.95,17.9,927.5,721.89,570.0
2018,6,10,14,0,897.0,110.0,6.1,17.8,904.0,674.82,533.6
2018,6,10,14,15,890.0,108.5,6.2,17.65,874.5,624.86,493.94
2018,6,10,14,30,883.0,107.0,6.3,17.5,845.0,573.59,452.15
2018,6,10,14,45,874.0,105.5,6.4,17.35,809.5,520.26,407.51
2018,6,10,15,0,865.0,104.0,6.5,17.2,774.0,466.29,361.05
2018,6,10,15,15,853.5,101.5,6.5,17.2,733.5,410.17,311.39
2018,6,10,15,30,842.0,99.0,6.5,17.2,693.0,354.17,260.85
2018,6,10,15,45,828.0,96.0,6.65,16.85,648.5,297.48,209.77
2018,6,10,16,0,814.0,93.0,6.8,16.5,604.0,234.9,154.5
2018,6,10,16,15,797.0,89.5,6.8,16.25,557.0,178.91,107.41
2018,6,10,16,30,780.0,86.0,6.8,16.0,510.0,124.73,68.7
2018,6,10,16,45,757.5,82.0,6.8,15.75,461.0,72.04,45.17
2018,6,10,17,0,735.0,78.0,6.8,15.5,412.0,57.3,45.08
2018,6,10,17,15,703.0,73.5,6.75,15.25,362.0,55.36,43.56
2018,6,10,17,30,671.0,69.0,6.7,15.0,312.0,48.63,37.74
2018,6,10,17,45,626.5,64.0,6.65,14.75,263.0,46.27,35.74
2018,6,10,18,0,582.0,59.0,6.6,14.5,214.0,43.84,33.56
2018,6,10,18,15,516.0,52.5,6.4,14.25,168.5,40.02,30.01
2018,6,10,18,30,450.0,46.0,6.2,14.0,123.0,36.12,26.2
2018,6,10,18,45,349.0,36.5,5.95,13.8,85.0,29.34,19.57
2018,6,10,19,0,248.0,27.0,5.7,13.6,47.0,22.32,10.07
2018,6,10,19,15,137.5,15.5,5.6,13.5,25.5,14.1,0.0
2018,6,10,19,30,27.0,4.0,5.5,13.4,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.0,5.35,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,42.0,6.0,4.25,12.95,7.0,0.0,0.0
2018,6,11,5,0,84.0,12.0,4.3,13.1,14.0,26.36,0.0
2018,6,11,5,15,198.5,23.0,4.25,13.35,42.0,82.84,35.06
2018,6,11,5,30,313.0,34.0,4.2,13.6,70.0,145.21,104.1
2018,6,11,5,45,370.5,41.5,4.2,13.85,104.5,193.08,149.06
2018,6,11,6,0,428.0,49.0,4.2,14.1,139.0,247.04,198.16
2018,6,11,6,15,231.5,74.5,4.15,14.35,125.0,194.44,158.88
2018,6,11,6,30,35.0,100.0,4.1,14.6,111.0,116.6,93.87
2018,6,11,6,45,28.5,120.5,4.05,14.9,130.5,135.23,109.49
2018,6,11,7,0,22.0,141.0,4.0,15.2,150.0,145.33,117.49
2018,6,11,7,15,42.0,164.5,3.95,15.45,184.0,191.21,155.47
2018,6,11,7,30,62.0,188.0,3.9,15.7,218.0,231.0,187.84
2018,6,11,7,45,136.0,218.0,3.85,16.0,293.5,332.47,270.44
2018,6,11,8,0,210.0,248.0,3.8,16.3,369.0,427.82,345.87
2018,6,11,8,15,233.0,266.5,3.7,16.6,411.5,472.86,379.47
2018,6,11,8,30,256.0,285.0,3.6,16.9,454.0,533.18,423.99
2018,6,11,8,45,340.0,275.5,3.55,17.2,515.5,603.59,477.37
2018,6,11,9,0,424.0,266.0,3.5,17.5,577.0,693.13,543.13
2018,6,11,9,15,303.5,316.5,3.5,17.75,545.0,626.57,488.97
2018,6,11,9,30,183.0,367.0,3.5,18.0,513.0,553.22,430.1
2018,6,11,9,45,159.0,388.5,3.45,18.3,519.5,552.92,427.96
2018,6,11,10,0,135.0,410.0,3.4,18.6,526.0,551.01,424.3
2018,6,11,10,15,153.5,426.0,3.45,18.8,561.5,583.95,448.07
2018,6,11,10,30,172.0,442.0,3.5,19.0,597.0,616.03,470.85
2018,6,11,10,45,155.0,452.5,3.55,19.2,594.5,606.31,462.31
2018,6,11,11,0,138.0,463.0,3.6,19.4,592.0,595.66,453.4
2018,6,11,11,15,128.0,468.0,3.7,19.5,589.0,585.6,445.57
2018,6,11,11,30,118.0,473.0,3.8,19.6,586.0,574.88,437.28
2018,6,11,11,45,119.5,477.0,3.9,19.75,592.0,573.47,436.09
2018,6,11,12,0,121.0,481.0,4.0,19.9,598.0,571.13,434.23
2018,6,11,12,15,99.5,469.0,4.15,19.9,565.0,524.31,399.78
2018,6,11,12,30,78.0,457.0,4.3,19.9,532.0,487.58,372.57
2018,6,11,12,45,64.5,439.0,4.5,19.95,501.0,453.34,347.35
2018,6,11,13,0,51.0,421.0,4.7,20.0,470.0,420.18,322.67
2018,6,11,13,15,51.0,414.0,4.9,20.0,462.0,408.35,314.25
2018,6,11,13,30,51.0,407.0,5.1,20.0,454.0,396.46,305.67
2018,6,11,13,45,149.0,375.0,5.3,19.95,508.0,431.42,334.85
2018,6,11,14,0,247.0,343.0,5.5,19.9,562.0,454.86,354.4
2018,6,11,14,15,509.5,248.5,5.6,19.85,680.5,515.53,403.09
2018,6,11,14,30,772.0,154.0,5.7,19.8,799.0,551.23,429.81
2018,6,11,14,45,819.5,132.0,5.85,19.7,791.0,513.1,397.58
2018,6,11,15,0,867.0,110.0,6.0,19.6,783.0,472.59,361.98
2018,6,11,15,15,817.5,121.5,6.0,19.6,729.5,408.55,307.37
2018,6,11,15,30,768.0,133.0,6.0,19.6,676.0,352.6,258.65
2018,6,11,15,45,688.0,147.5,6.1,19.35,610.5,289.82,206.01
2018,6,11,16,0,608.0,162.0,6.2,19.1,545.0,240.3,165.38
2018,6,11,16,15,675.0,132.5,6.15,18.85,526.5,188.28,119.14
2018,6,11,16,30,742.0,103.0,6.1,18.6,508.0,135.19,77.82
2018,6,11,16,45,705.0,101.0,6.05,18.4,456.0,79.07,50.63
2018,6,11,17,0,668.0,99.0,6.0,18.2,404.0,66.09,52.24
2018,6,11,17,15,660.0,89.0,5.85,17.8,360.0,61.2,48.22
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,55.89,43.76
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,53.47,41.75
