Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,50.98,39.56
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,46.64,35.59
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,42.2,31.31
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,32.62,22.25
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,24.38,11.75
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,15.92,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,17.71,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,48.44,18.8
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,77.89,54.4
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,124.98,95.38
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,180.62,143.84
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,131.06,105.52
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,57.66,43.59
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,76.41,59.41
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,95.22,74.92
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,138.22,110.46
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,182.54,146.36
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,243.77,195.42
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,297.04,237.1
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,349.93,277.99
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,418.58,330.01
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,468.54,366.98
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,519.26,403.99
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,564.16,436.58
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,609.11,468.86
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,698.58,534.72
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,788.38,599.0
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,831.04,628.83
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,871.91,657.52
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,754.7,570.47
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,636.87,481.67
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,622.13,471.1
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,606.66,459.42
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,594.3,450.26
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,581.34,440.66
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,565.93,429.72
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,550.17,418.69
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,532.31,406.17
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,514.34,393.47
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,477.21,366.24
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,445.05,342.48
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,495.56,384.76
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,530.23,413.53
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,568.66,444.43
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,586.98,457.5
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,532.49,412.48
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,477.3,365.74
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,420.51,316.05
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,363.73,265.35
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,306.02,213.84
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,242.39,158.14
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,185.69,110.77
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,130.76,71.69
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,76.86,47.31
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,60.42,47.38
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,59.37,46.69
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,53.07,41.35
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,50.49,39.19
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,47.83,36.84
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,44.16,33.46
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,40.46,29.84
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,33.84,23.37
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,25.22,12.66
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,16.83,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,4.55,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,25.51,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,83.67,35.66
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,148.99,107.12
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,208.03,160.93
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,275.81,221.47
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,345.91,283.32
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,423.33,349.78
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,485.64,402.34
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,548.84,453.95
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,607.79,500.67
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,667.46,546.1
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,720.66,584.28
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,773.23,621.29
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,813.03,648.53
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,857.59,679.04
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,894.62,703.77
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,929.16,726.59
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,958.35,745.49
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,984.43,762.19
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,1004.31,774.71
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,1020.69,784.87
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,1032.36,791.48
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,1040.38,795.69
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,1043.23,796.24
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,1042.27,794.31
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,1034.09,788.18
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,1022.2,779.63
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,1005.75,767.53
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,985.79,753.1
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,960.23,735.7
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,931.57,716.08
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,898.31,692.98
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,862.39,667.89
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,822.88,640.5
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,780.94,611.06
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,716.77,562.0
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,654.12,512.81
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,623.73,489.5
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,586.26,459.24
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,532.26,414.39
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,477.53,367.69
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,415.15,313.85
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,351.04,258.11
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,284.75,202.68
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,232.59,160.14
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,183.82,123.15
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,143.71,97.31
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,111.74,82.47
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,111.9,92.52
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,102.51,84.73
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,92.66,76.42
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,74.58,60.68
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,60.77,48.5
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,52.19,40.72
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,43.25,32.43
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,33.11,22.85
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,23.43,11.64
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,15.01,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.64,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,6.55,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,13.92,1.88
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,21.14,11.63
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,34.12,23.19
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,47.59,35.06
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,55.01,41.63
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,62.52,48.12
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,73.97,57.83
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,85.44,67.39
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,111.1,88.79
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,137.0,110.09
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,177.1,143.11
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,218.16,176.38
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,219.56,176.56
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,220.75,176.65
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,215.29,171.46
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,209.83,166.33
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,232.55,184.04
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,255.29,201.54
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,284.28,223.8
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,327.41,256.73
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,389.49,304.43
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,451.2,351.0
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,497.85,385.85
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,543.52,419.61
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,605.89,466.34
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,652.71,501.2
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,690.68,529.32
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,715.18,547.78
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,718.28,551.24
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,718.82,553.03
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,690.28,532.34
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,661.41,511.36
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,638.99,495.52
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,615.22,478.39
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,628.44,491.31
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,627.04,492.15
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,612.35,481.4
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,587.37,461.16
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,534.09,416.82
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,479.9,370.54
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,423.3,321.01
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,361.65,266.5
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,303.5,214.32
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,246.23,163.32
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,189.16,115.38
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,134.14,75.6
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,81.61,51.0
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,64.01,50.89
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,56.96,44.89
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,55.81,44.03
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,53.37,41.98
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,50.86,39.75
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,47.36,36.48
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,43.85,32.99
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,34.13,23.78
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,25.93,13.72
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,17.28,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,4.55,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.82,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,5.26,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,8.78,1.51
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,14.06,6.23
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,19.35,10.91
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,20.23,11.76
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,21.12,12.55
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,27.75,18.22
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,34.39,23.84
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,53.9,40.33
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,73.47,56.68
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,80.71,62.49
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,88.03,68.33
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,102.8,80.33
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,117.61,92.27
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,126.33,99.14
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,135.09,106.0
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,210.74,169.83
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,281.35,228.52
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,229.08,183.76
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,166.63,130.68
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,180.57,141.77
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,194.45,152.69
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,195.19,153.05
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,195.88,153.41
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,207.14,162.29
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,218.25,171.03
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,226.89,177.83
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,235.34,184.49
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,238.13,186.63
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,240.78,188.69
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,250.42,196.35
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,259.78,203.8
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,253.56,199.05
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,247.37,194.34
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,267.83,210.78
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,287.43,226.48
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,286.68,226.22
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,286.42,226.36
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,285.16,225.68
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,282.84,224.08
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,254.06,201.35
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,226.55,179.59
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,216.52,171.73
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,205.59,163.02
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,198.74,155.4
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,177.65,136.92
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,151.91,118.8
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,125.89,105.61
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,113.03,94.74
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,99.53,83.14
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,85.47,70.83
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,70.76,57.73
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,59.42,47.43
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,47.73,36.62
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,35.69,25.28
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,23.37,12.06
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,15.01,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,3.64,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,15.41,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,47.44,17.97
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,88.3,62.64
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,132.69,101.92
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,184.84,147.8
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,123.92,99.93
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,44.12,32.25
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,64.82,49.9
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,86.42,67.99
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,120.18,96.03
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,154.55,124.07
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,190.42,153.1
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,238.73,191.62
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,307.65,246.48
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,378.86,301.71
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,480.16,379.25
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,585.68,456.99
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,726.85,561.77
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,866.06,660.4
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,908.77,686.82
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,949.45,712.67
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,970.83,725.68
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,996.42,741.71
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,996.45,741.48
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,992.93,739.27
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,994.74,740.83
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,1005.8,748.54
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,970.65,725.67
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,922.37,694.17
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,833.49,631.26
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,743.38,564.4
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,658.59,502.49
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,580.25,443.94
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,556.19,427.07
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,532.22,409.78
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,565.83,438.55
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,585.51,455.52
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,593.71,462.84
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,587.53,457.49
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,516.56,400.79
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,449.96,347.01
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,319.32,245.95
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,237.71,186.33
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,206.89,162.69
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,184.57,145.75
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,172.79,136.64
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,160.74,127.4
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,143.75,114.15
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,135.73,113.69
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,118.55,99.17
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,107.83,90.12
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,88.08,72.9
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,72.62,59.22
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,61.02,48.71
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,49.06,37.68
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,36.73,26.12
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,24.85,13.3
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,15.46,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,3.64,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,4.0,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,6.82,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,9.66,2.21
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,15.38,7.32
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,21.11,12.39
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,29.51,19.69
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,37.92,26.94
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,59.22,45.08
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,81.58,63.88
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,116.71,93.19
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,152.54,122.6
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,171.57,137.79
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,190.76,152.97
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,224.76,180.17
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,272.26,217.67
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,318.78,253.94
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,365.82,290.03
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,372.43,293.76
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,378.52,297.25
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,407.04,318.37
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,435.29,338.98
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,462.54,358.53
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,489.29,377.48
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,551.87,422.87
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,598.4,455.65
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,576.66,438.5
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,542.86,413.24
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,583.86,443.09
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,611.07,462.36
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,703.11,532.26
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,784.91,592.46
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,816.11,617.16
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,833.83,630.98
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,794.28,603.76
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,752.98,574.46
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,714.74,547.16
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,671.98,515.83
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,627.32,481.97
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,579.96,445.05
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,527.61,403.04
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,474.57,359.23
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,415.03,309.28
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,359.22,260.91
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,302.46,211.32
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,246.74,162.82
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,191.63,117.21
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,138.57,79.09
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,87.17,54.37
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,61.14,48.05
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,59.5,46.85
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,57.76,45.5
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,55.06,43.24
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,52.26,40.78
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,47.57,36.51
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,42.74,31.9
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,33.31,23.05
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,25.11,13.56
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,16.83,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,4.55,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,5.07,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,8.55,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,11.42,3.65
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,18.03,9.56
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,24.65,15.4
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,28.18,18.54
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,31.72,21.59
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,40.58,29.11
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,49.45,36.54
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,73.59,56.68
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,98.83,77.38
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,118.5,93.17
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,138.22,108.78
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,161.34,127.06
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,184.69,145.31
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,216.83,170.34
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,249.23,195.19
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,314.97,245.57
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,368.5,285.51
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,491.99,378.42
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,600.97,457.3
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,678.78,512.39
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,740.71,555.96
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,761.02,569.5
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,779.56,582.19
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,784.3,585.88
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,786.97,588.3
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,789.88,590.38
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,781.58,584.97
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,724.78,545.0
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,675.84,510.08
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,596.08,452.07
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,525.97,400.05
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,522.42,398.34
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,517.45,395.17
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,543.66,417.96
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,556.78,429.83
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,576.97,446.14
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,580.73,448.08
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,528.13,405.47
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,474.81,361.24
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,419.05,313.56
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,363.4,264.82
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,301.12,210.62
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,245.1,161.46
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,189.43,114.99
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,135.72,76.06
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,83.79,51.91
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,72.42,57.96
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,85.68,69.8
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,107.38,89.01
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,87.2,71.55
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,71.37,57.69
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,55.31,43.37
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,41.83,31.15
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,33.59,23.32
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,25.08,13.68
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,16.37,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,3.64,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,3.42,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,5.98,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,7.9,0.77
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,12.3,4.73
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,16.7,8.63
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,19.79,11.37
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,22.88,14.06
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,26.86,17.46
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,30.85,20.8
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,47.24,34.65
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,63.69,48.36
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,76.61,58.95
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,89.89,69.74
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,103.73,80.86
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,117.61,91.9
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,139.89,109.74
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,162.3,127.48
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,184.3,144.8
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,206.4,162.04
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,234.25,183.64
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,262.09,204.99
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,327.12,255.16
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,379.85,295.03
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,407.46,315.39
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,434.45,335.24
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,429.68,331.21
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,424.66,327.17
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,427.03,328.95
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,428.9,330.37
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,450.54,347.01
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,470.78,362.49
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,495.06,381.29
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,520.77,400.96
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,507.8,392.02
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,494.16,382.6
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,516.71,402.94
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,527.82,413.56
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,555.53,436.52
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,565.76,443.9
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,501.62,391.8
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,441.44,341.79
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,403.78,306.86
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,365.23,269.45
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,302.6,213.98
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,246.35,163.89
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,190.77,120.08
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,138.87,84.81
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,97.21,65.83
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,86.43,70.57
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,82.48,67.41
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,78.28,63.97
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,69.38,56.26
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,59.97,47.94
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,51.74,40.47
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,43.17,32.52
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,33.4,23.31
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,24.22,13.21
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,13.54,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,2.73,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,2.35,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,6.05,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,9.66,2.22
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,15.38,7.35
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,21.11,12.44
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,24.64,15.58
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,28.18,18.66
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,35.71,25.08
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,43.24,31.44
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,71.26,55.08
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,100.75,79.61
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,118.99,94.43
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,137.27,109.11
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,149.54,118.8
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,161.92,128.51
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,193.39,153.69
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,225.14,178.77
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,277.36,220.06
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,345.49,273.05
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,391.89,308.65
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,438.23,343.82
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,497.5,389.13
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,571.04,444.26
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,586.25,454.98
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,600.45,465.19
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,629.5,487.5
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,656.86,508.42
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,696.31,538.69
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,722.12,558.95
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,708.75,549.28
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,694.08,538.78
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,696.86,542.43
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,696.11,543.24
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,661.51,517.15
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,627.13,491.12
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,603.47,473.98
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,576.28,453.65
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,565.49,446.34
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,541.38,427.35
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,504.09,396.01
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,463.39,360.35
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,418.5,319.46
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,372.44,275.7
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,313.91,222.67
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,256.08,170.68
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,198.56,121.66
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,134.97,73.94
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,84.54,52.55
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,78.27,63.5
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,81.92,66.99
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,89.86,74.24
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,82.36,67.79
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,74.57,60.92
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,62.66,50.16
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,52.15,40.43
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,38.64,27.85
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,24.92,13.83
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,13.97,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,2.73,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,6.28,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,8.91,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,10.54,2.92
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,17.14,8.84
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,23.76,14.69
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,27.74,18.23
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,31.72,21.68
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,42.79,31.15
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,53.89,40.52
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,89.91,70.86
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,127.43,101.94
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,150.06,120.29
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,172.91,138.63
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,190.19,152.19
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,207.57,165.72
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,207.7,165.21
2018,6,21,9,0,10.0,217.0,4.5,15.8,224.0,207.88,164.8
2018,6,21,9,15,10.0,220.5,4.45,16.05,228.0,210.94,166.71
2018,6,21,9,30,10.0,224.0,4.4,16.3,232.0,214.02,168.66
2018,6,21,9,45,15.5,261.5,4.35,16.5,274.5,254.86,200.71
2018,6,21,10,0,21.0,299.0,4.3,16.7,317.0,295.8,232.34
2018,6,21,10,15,32.0,339.0,4.25,16.85,367.5,359.34,281.21
2018,6,21,10,30,43.0,379.0,4.2,17.0,418.0,409.07,318.7
2018,6,21,10,45,78.0,416.0,4.15,17.2,488.5,478.85,371.63
2018,6,21,11,0,113.0,453.0,4.1,17.4,559.0,561.06,432.52
2018,6,21,11,15,149.5,463.5,4.2,17.5,605.5,602.27,463.21
2018,6,21,11,30,186.0,474.0,4.3,17.6,652.0,641.61,492.55
2018,6,21,11,45,251.5,461.0,4.35,17.7,704.0,693.12,531.3
2018,6,21,12,0,317.0,448.0,4.4,17.8,756.0,730.52,559.56
2018,6,21,12,15,411.0,411.5,4.55,17.85,810.0,773.63,593.27
2018,6,21,12,30,505.0,375.0,4.7,17.9,864.0,805.53,618.73
2018,6,21,12,45,704.0,257.0,4.8,17.95,932.5,845.55,652.87
2018,6,21,13,0,903.0,139.0,4.9,18.0,1001.0,863.65,667.9
2018,6,21,13,15,924.5,123.5,5.05,18.0,993.5,832.32,646.6
2018,6,21,13,30,946.0,108.0,5.2,18.0,986.0,796.66,622.21
2018,6,21,13,45,942.5,106.5,5.3,18.05,963.5,751.4,589.37
2018,6,21,14,0,939.0,105.0,5.4,18.1,941.0,703.97,552.87
2018,6,21,14,15,934.5,103.0,5.4,18.05,912.5,653.54,513.03
