Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,30,930.0,101.0,5.4,18.0,884.0,601.46,470.86
2018,6,21,14,45,923.5,99.5,5.45,17.95,849.5,547.33,426.01
2018,6,21,15,0,917.0,98.0,5.5,17.9,815.0,492.18,379.0
2018,6,21,15,15,906.5,95.5,5.5,17.9,774.0,433.88,328.1
2018,6,21,15,30,896.0,93.0,5.5,17.9,733.0,375.5,275.98
2018,6,21,15,45,883.0,91.0,5.35,17.75,688.0,316.96,223.18
2018,6,21,16,0,870.0,89.0,5.2,17.6,643.0,259.09,171.39
2018,6,21,16,15,853.0,86.0,5.15,17.5,594.5,200.75,121.95
2018,6,21,16,30,836.0,83.0,5.1,17.4,546.0,136.31,73.81
2018,6,21,16,45,814.0,80.0,5.1,17.25,495.5,80.95,46.16
2018,6,21,17,0,792.0,77.0,5.1,17.1,445.0,56.64,44.17
2018,6,21,17,15,760.0,73.5,5.05,16.85,393.0,55.39,43.28
2018,6,21,17,30,728.0,70.0,5.0,16.6,341.0,54.11,42.32
2018,6,21,17,45,682.5,65.5,4.95,16.35,289.5,47.36,36.46
2018,6,21,18,0,637.0,61.0,4.9,16.1,238.0,45.31,34.66
2018,6,21,18,15,570.0,55.0,4.7,15.75,189.5,41.9,31.55
2018,6,21,18,30,503.0,49.0,4.5,15.4,141.0,38.45,28.21
2018,6,21,18,45,398.5,40.5,4.35,15.05,99.5,32.62,22.53
2018,6,21,19,0,294.0,32.0,4.2,14.7,58.0,26.67,15.21
2018,6,21,19,15,167.5,19.5,4.1,14.5,32.5,16.5,0.0
2018,6,21,19,30,41.0,7.0,4.0,14.3,7.0,6.37,0.0
2018,6,21,19,45,20.5,3.5,3.85,14.1,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,20.0,4.5,3.0,12.85,5.0,0.0,0.0
2018,6,22,5,0,40.0,9.0,3.0,13.0,10.0,15.21,0.0
2018,6,22,5,15,46.5,19.5,2.95,13.3,23.0,34.99,9.81
2018,6,22,5,30,53.0,30.0,2.9,13.6,36.0,48.17,32.03
2018,6,22,5,45,85.0,46.5,2.85,13.95,61.5,79.83,59.84
2018,6,22,6,0,117.0,63.0,2.8,14.3,87.0,121.28,95.93
2018,6,22,6,15,68.0,83.5,2.7,14.6,98.5,120.4,96.6
2018,6,22,6,30,19.0,104.0,2.6,14.9,110.0,106.95,85.45
2018,6,22,6,45,34.5,127.0,2.45,15.25,140.0,145.77,118.05
2018,6,22,7,0,50.0,150.0,2.3,15.6,170.0,180.21,146.4
2018,6,22,7,15,94.0,176.0,2.25,15.95,219.5,238.13,193.96
2018,6,22,7,30,138.0,202.0,2.2,16.3,269.0,311.16,252.39
2018,6,22,7,45,251.0,208.0,2.15,16.7,346.0,418.82,337.79
2018,6,22,8,0,364.0,214.0,2.1,17.1,423.0,523.06,417.62
2018,6,22,8,15,584.5,164.5,2.1,17.45,533.0,684.62,539.32
2018,6,22,8,30,805.0,115.0,2.1,17.8,643.0,833.92,642.94
2018,6,22,8,45,845.5,108.5,2.05,18.15,696.0,885.58,674.07
2018,6,22,9,0,886.0,102.0,2.0,18.5,749.0,928.07,699.28
2018,6,22,9,15,895.5,104.5,2.0,18.85,788.5,958.35,716.6
2018,6,22,9,30,905.0,107.0,2.0,19.2,828.0,985.6,731.92
2018,6,22,9,45,912.0,109.0,2.05,19.55,862.0,1006.68,743.78
2018,6,22,10,0,919.0,111.0,2.1,19.9,896.0,1024.33,753.51
2018,6,22,10,15,925.0,112.5,2.2,20.15,924.0,1036.92,760.96
2018,6,22,10,30,931.0,114.0,2.3,20.4,952.0,1045.84,766.18
2018,6,22,10,45,935.5,114.5,2.35,20.7,973.5,1048.54,766.78
2018,6,22,11,0,940.0,115.0,2.4,21.0,995.0,1047.47,765.14
2018,6,22,11,15,942.5,116.0,2.55,21.15,1009.0,1041.16,761.8
2018,6,22,11,30,945.0,117.0,2.7,21.3,1023.0,1031.11,756.08
2018,6,22,11,45,946.5,117.0,2.8,21.45,1030.0,1015.49,746.27
2018,6,22,12,0,948.0,117.0,2.9,21.6,1037.0,996.34,734.2
2018,6,22,12,15,947.0,118.0,3.1,21.65,1036.0,972.43,720.05
2018,6,22,12,30,946.0,119.0,3.3,21.7,1035.0,945.33,703.56
2018,6,22,12,45,943.5,119.5,3.5,21.7,1026.5,913.42,683.73
2018,6,22,13,0,941.0,120.0,3.7,21.7,1018.0,878.66,661.66
2018,6,22,13,15,938.0,119.0,3.85,21.7,1002.0,839.47,635.95
2018,6,22,13,30,935.0,118.0,4.0,21.7,986.0,797.76,608.14
2018,6,22,13,45,930.0,117.0,4.2,21.65,963.0,752.29,576.51
2018,6,22,14,0,925.0,116.0,4.4,21.6,940.0,704.81,541.62
2018,6,22,14,15,918.5,114.5,4.5,21.5,910.5,654.19,503.33
2018,6,22,14,30,912.0,113.0,4.6,21.4,881.0,602.13,462.74
2018,6,22,14,45,902.5,111.5,4.75,21.3,845.0,547.33,418.91
2018,6,22,15,0,893.0,110.0,4.9,21.2,809.0,491.85,373.06
2018,6,22,15,15,881.5,108.0,4.9,21.2,768.0,434.76,324.2
2018,6,22,15,30,870.0,106.0,4.9,21.2,727.0,377.69,274.22
2018,6,22,15,45,855.5,103.5,4.95,20.9,682.0,319.68,223.25
2018,6,22,16,0,841.0,101.0,5.0,20.6,637.0,256.04,168.09
2018,6,22,16,15,822.0,98.0,4.95,20.4,588.5,198.46,120.03
2018,6,22,16,30,803.0,95.0,4.9,20.2,540.0,142.87,79.5
2018,6,22,16,45,778.0,91.0,4.85,20.0,489.0,88.53,52.21
2018,6,22,17,0,753.0,87.0,4.8,19.8,438.0,63.88,49.94
2018,6,22,17,15,718.5,83.5,4.75,19.4,386.5,57.19,44.39
2018,6,22,17,30,684.0,80.0,4.7,19.0,335.0,56.41,43.91
2018,6,22,17,45,636.5,74.0,4.6,18.65,283.5,53.6,41.59
2018,6,22,18,0,589.0,68.0,4.5,18.3,232.0,50.68,39.06
2018,6,22,18,15,519.0,61.5,4.4,17.8,184.5,47.15,35.87
2018,6,22,18,30,449.0,55.0,4.3,17.3,137.0,43.58,32.45
2018,6,22,18,45,345.0,44.5,4.2,16.8,96.5,36.17,25.41
2018,6,22,19,0,241.0,34.0,4.1,16.3,56.0,26.7,15.18
2018,6,22,19,15,136.5,20.5,4.05,16.1,31.5,16.28,0.0
2018,6,22,19,30,32.0,7.0,4.0,15.9,7.0,6.37,0.0
2018,6,22,19,45,16.0,3.5,3.95,15.65,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,4,45,32.0,6.0,2.85,13.95,6.5,0.0,0.0
2018,6,23,5,0,64.0,12.0,2.9,14.1,13.0,22.09,0.0
2018,6,23,5,15,182.0,25.0,2.9,14.4,42.0,77.34,25.31
2018,6,23,5,30,300.0,38.0,2.9,14.7,71.0,141.53,99.68
2018,6,23,5,45,395.0,46.5,2.9,14.95,113.0,202.77,154.65
2018,6,23,6,0,490.0,55.0,2.9,15.2,155.0,274.14,217.22
2018,6,23,6,15,553.0,61.0,2.85,15.55,203.5,337.88,273.16
2018,6,23,6,30,616.0,67.0,2.8,15.9,252.0,407.34,332.15
2018,6,23,6,45,661.5,71.0,2.7,16.25,303.0,469.92,383.7
2018,6,23,7,0,707.0,75.0,2.6,16.6,354.0,533.62,434.23
2018,6,23,7,15,739.0,78.5,2.65,17.1,405.0,592.5,479.39
2018,6,23,7,30,771.0,82.0,2.7,17.6,456.0,652.27,523.56
2018,6,23,7,45,796.0,84.0,2.75,18.05,506.5,705.58,560.27
2018,6,23,8,0,821.0,86.0,2.8,18.5,557.0,758.44,595.89
2018,6,23,8,15,838.5,88.5,2.85,18.95,604.5,798.21,621.46
2018,6,23,8,30,856.0,91.0,2.9,19.4,652.0,842.7,650.07
2018,6,23,8,45,870.0,93.0,2.9,19.9,696.0,881.65,673.9
2018,6,23,9,0,884.0,95.0,2.9,20.4,740.0,918.26,695.82
2018,6,23,9,15,895.5,95.5,2.9,20.8,779.5,948.29,713.31
2018,6,23,9,30,907.0,96.0,2.9,21.2,819.0,975.42,728.77
2018,6,23,9,45,916.5,96.5,2.85,21.65,853.0,997.51,740.26
2018,6,23,10,0,926.0,97.0,2.8,22.1,887.0,1016.28,749.53
2018,6,23,10,15,931.5,98.0,2.8,22.5,914.5,1028.15,754.94
2018,6,23,10,30,937.0,99.0,2.8,22.9,942.0,1036.35,758.12
2018,6,23,10,45,941.0,99.5,2.8,23.25,963.0,1038.82,757.87
2018,6,23,11,0,945.0,100.0,2.8,23.6,984.0,1037.52,755.37
2018,6,23,11,15,947.0,101.0,2.85,23.75,998.0,1030.98,750.7
2018,6,23,11,30,949.0,102.0,2.9,23.9,1012.0,1020.7,743.76
2018,6,23,11,45,950.0,103.0,3.0,24.05,1019.0,1005.79,734.36
2018,6,23,12,0,951.0,104.0,3.1,24.2,1026.0,987.31,722.68
2018,6,23,12,15,950.0,104.5,3.2,24.15,1025.0,963.12,707.79
2018,6,23,12,30,949.0,105.0,3.3,24.1,1024.0,935.71,690.72
2018,6,23,12,45,946.5,105.5,3.35,24.1,1015.5,903.94,670.17
2018,6,23,13,0,944.0,106.0,3.4,24.1,1007.0,869.28,647.57
2018,6,23,13,15,941.0,105.5,3.5,24.0,991.5,830.6,622.55
2018,6,23,13,30,938.0,105.0,3.6,23.9,976.0,789.36,595.47
2018,6,23,13,45,934.0,104.0,3.65,23.8,954.0,744.62,564.72
2018,6,23,14,0,930.0,103.0,3.7,23.7,932.0,697.75,530.35
2018,6,23,14,15,924.0,102.0,3.7,23.55,903.0,647.76,492.71
2018,6,23,14,30,918.0,101.0,3.7,23.4,874.0,596.26,452.86
2018,6,23,14,45,910.0,99.5,3.65,23.25,839.0,542.04,409.69
2018,6,23,15,0,902.0,98.0,3.6,23.1,804.0,486.98,364.55
2018,6,23,15,15,891.0,96.5,3.6,23.1,764.0,430.13,316.63
2018,6,23,15,30,880.0,95.0,3.6,23.1,724.0,373.24,267.48
2018,6,23,15,45,867.5,92.0,3.45,22.8,679.5,314.97,216.74
2018,6,23,16,0,855.0,89.0,3.3,22.5,635.0,257.34,166.74
2018,6,23,16,15,837.5,87.0,3.2,22.2,587.5,200.53,119.81
2018,6,23,16,30,820.0,85.0,3.1,21.9,540.0,137.69,73.83
2018,6,23,16,45,797.0,81.5,3.0,21.65,489.5,82.82,46.42
2018,6,23,17,0,774.0,78.0,2.9,21.4,439.0,57.19,43.86
2018,6,23,17,15,742.0,74.5,2.75,20.9,387.5,55.99,43.08
2018,6,23,17,30,710.0,71.0,2.6,20.4,336.0,54.75,42.22
2018,6,23,17,45,666.0,66.0,2.45,19.95,285.5,47.6,36.14
2018,6,23,18,0,622.0,61.0,2.3,19.5,235.0,45.19,34.08
2018,6,23,18,15,554.5,55.0,2.15,18.9,187.0,41.79,31.06
2018,6,23,18,30,487.0,49.0,2.0,18.3,139.0,38.35,27.8
2018,6,23,18,45,383.5,40.5,1.9,17.75,98.0,32.53,22.23
2018,6,23,19,0,280.0,32.0,1.8,17.2,57.0,26.59,15.12
2018,6,23,19,15,162.5,20.0,1.75,16.95,32.5,15.89,0.0
2018,6,23,19,30,45.0,8.0,1.7,16.7,8.0,7.28,0.0
2018,6,23,19,45,22.5,4.0,1.65,16.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.2,14.35,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.5,11.0,19.7,0.0
2018,6,24,5,15,154.5,23.5,3.4,14.7,37.5,68.92,20.65
2018,6,24,5,30,248.0,37.0,3.5,14.9,64.0,124.56,87.43
2018,6,24,5,45,292.0,46.0,3.65,15.1,93.5,163.76,124.81
2018,6,24,6,0,336.0,55.0,3.8,15.3,123.0,208.04,165.24
2018,6,24,6,15,168.0,55.5,3.8,15.55,89.5,140.8,113.33
2018,6,24,6,30,0.0,56.0,3.8,15.8,56.0,49.45,36.51
2018,6,24,6,45,1.0,77.5,3.85,16.05,78.0,69.76,53.71
2018,6,24,7,0,2.0,99.0,3.9,16.3,100.0,90.64,71.09
2018,6,24,7,15,17.5,132.5,3.9,16.55,141.0,133.16,106.54
2018,6,24,7,30,33.0,166.0,3.9,16.8,182.0,186.15,150.0
2018,6,24,7,45,22.0,177.0,3.95,17.05,188.0,180.22,144.19
2018,6,24,8,0,11.0,188.0,4.0,17.3,194.0,182.26,144.91
2018,6,24,8,15,13.0,201.0,3.95,17.5,209.0,196.16,155.61
2018,6,24,8,30,15.0,214.0,3.9,17.7,224.0,210.17,166.3
2018,6,24,8,45,13.5,221.5,3.9,17.9,231.0,215.8,170.13
2018,6,24,9,0,12.0,229.0,3.9,18.1,238.0,221.35,173.92
2018,6,24,9,15,19.5,263.5,3.85,18.25,278.5,261.46,205.21
2018,6,24,9,30,27.0,298.0,3.8,18.4,319.0,316.16,247.29
2018,6,24,9,45,32.5,322.0,3.75,18.55,348.5,345.16,268.96
2018,6,24,10,0,38.0,346.0,3.7,18.7,378.0,373.94,290.32
2018,6,24,10,15,55.0,378.0,3.65,18.85,426.5,421.92,326.36
2018,6,24,10,30,72.0,410.0,3.6,19.0,475.0,469.46,361.47
2018,6,24,10,45,121.5,409.5,3.55,19.1,522.0,529.75,406.92
2018,6,24,11,0,171.0,409.0,3.5,19.2,569.0,574.35,440.26
2018,6,24,11,15,220.5,423.5,3.5,19.2,633.0,644.27,491.35
2018,6,24,11,30,270.0,438.0,3.5,19.2,697.0,698.72,530.62
2018,6,24,11,45,322.5,424.5,3.45,19.25,736.0,725.84,550.47
2018,6,24,12,0,375.0,411.0,3.4,19.3,775.0,749.88,568.1
2018,6,24,12,15,391.5,408.0,3.35,19.35,787.5,747.64,566.2
2018,6,24,12,30,408.0,405.0,3.3,19.4,800.0,748.07,566.23
2018,6,24,12,45,524.5,339.0,3.25,19.4,842.5,769.22,583.94
2018,6,24,13,0,641.0,273.0,3.2,19.4,885.0,780.71,594.31
2018,6,24,13,15,512.0,332.5,3.2,19.35,816.5,704.63,537.16
2018,6,24,13,30,383.0,392.0,3.2,19.3,748.0,632.09,482.49
2018,6,24,13,45,411.5,362.0,3.15,19.3,736.0,604.79,463.34
2018,6,24,14,0,440.0,332.0,3.1,19.3,724.0,573.78,440.76
2018,6,24,14,15,650.5,230.0,3.1,19.2,788.5,589.27,454.05
2018,6,24,14,30,861.0,128.0,3.1,19.1,853.0,587.47,452.23
2018,6,24,14,45,851.0,126.0,3.05,19.05,818.0,534.55,409.35
2018,6,24,15,0,841.0,124.0,3.0,19.0,783.0,477.9,362.79
2018,6,24,15,15,829.0,121.5,3.0,19.0,743.0,422.1,315.59
2018,6,24,15,30,817.0,119.0,3.0,19.0,703.0,366.56,267.42
2018,6,24,15,45,800.5,116.0,2.95,18.7,658.5,309.88,217.98
2018,6,24,16,0,784.0,113.0,2.9,18.4,614.0,254.46,169.72
2018,6,24,16,15,763.0,110.0,2.9,18.2,566.5,199.84,124.29
2018,6,24,16,30,742.0,107.0,2.9,18.0,519.0,141.29,80.93
2018,6,24,16,45,699.0,106.0,2.85,17.8,465.0,91.34,55.89
2018,6,24,17,0,656.0,105.0,2.8,17.6,411.0,69.68,55.42
2018,6,24,17,15,473.5,118.5,2.8,17.4,326.0,81.38,65.88
2018,6,24,17,30,291.0,132.0,2.8,17.2,241.0,96.54,79.32
2018,6,24,17,45,298.5,112.0,2.75,16.95,209.5,83.71,68.29
2018,6,24,18,0,306.0,92.0,2.7,16.7,178.0,66.78,53.5
2018,6,24,18,15,278.5,76.5,2.6,16.45,142.5,56.65,44.45
2018,6,24,18,30,251.0,61.0,2.5,16.2,107.0,46.04,34.78
2018,6,24,18,45,167.0,46.0,2.45,15.95,73.0,36.59,25.9
2018,6,24,19,0,83.0,31.0,2.4,15.7,39.0,24.95,13.98
2018,6,24,19,15,50.5,18.0,2.3,15.6,22.0,14.7,0.0
2018,6,24,19,30,18.0,5.0,2.2,15.5,5.0,4.55,0.0
2018,6,24,19,45,9.0,2.5,2.1,15.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.55,14.2,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.7,14.3,3.0,3.77,0.0
2018,6,25,5,15,3.0,5.0,3.75,14.45,5.0,5.16,0.0
2018,6,25,5,30,0.0,7.0,3.8,14.6,7.0,6.14,0.0
2018,6,25,5,45,0.0,10.5,3.8,14.7,10.5,9.21,2.08
2018,6,25,6,0,0.0,14.0,3.8,14.8,14.0,12.3,4.82
2018,6,25,6,15,0.0,16.5,3.7,14.95,16.5,14.5,6.78
2018,6,25,6,30,0.0,19.0,3.6,15.1,19.0,16.71,8.69
2018,6,25,6,45,0.0,28.0,3.5,15.25,28.0,24.65,15.48
2018,6,25,7,0,0.0,37.0,3.4,15.4,37.0,32.62,22.22
2018,6,25,7,15,0.0,74.5,3.3,15.65,74.5,65.89,50.25
2018,6,25,7,30,0.0,112.0,3.2,15.9,112.0,100.79,79.15
2018,6,25,7,45,2.0,141.0,3.1,16.15,142.0,129.73,102.71
2018,6,25,8,0,4.0,170.0,3.0,16.4,172.0,158.98,126.17
2018,6,25,8,15,14.0,202.0,3.0,16.65,211.0,197.99,157.45
2018,6,25,8,30,24.0,234.0,3.0,16.9,250.0,237.7,188.79
2018,6,25,8,45,34.0,265.5,2.95,17.15,289.5,291.14,230.35
2018,6,25,9,0,44.0,297.0,2.9,17.4,329.0,332.79,262.0
2018,6,25,9,15,44.5,312.0,3.0,17.55,346.0,348.27,273.13
2018,6,25,9,30,45.0,327.0,3.1,17.7,363.0,363.52,284.14
2018,6,25,9,45,57.0,353.0,3.15,17.9,400.5,401.06,312.31
2018,6,25,10,0,69.0,379.0,3.2,18.1,438.0,438.43,339.95
2018,6,25,10,15,98.0,408.0,3.35,18.2,494.5,495.28,382.69
2018,6,25,10,30,127.0,437.0,3.5,18.3,551.0,566.44,435.11
2018,6,25,10,45,128.0,447.5,3.6,18.4,565.0,574.78,440.4
2018,6,25,11,0,129.0,458.0,3.7,18.5,579.0,582.2,445.38
2018,6,25,11,15,169.0,465.5,3.8,18.5,626.0,623.74,476.62
2018,6,25,11,30,209.0,473.0,3.9,18.5,673.0,663.36,506.04
2018,6,25,11,45,338.5,418.5,4.0,18.55,745.5,735.45,561.5
2018,6,25,12,0,468.0,364.0,4.1,18.6,818.0,800.42,610.78
2018,6,25,12,15,535.5,325.5,4.25,18.55,844.5,809.05,618.98
2018,6,25,12,30,603.0,287.0,4.4,18.5,871.0,812.0,623.59
2018,6,25,12,45,696.0,236.0,4.5,18.5,904.5,821.71,633.19
2018,6,25,13,0,789.0,185.0,4.6,18.5,938.0,819.93,633.75
2018,6,25,13,15,613.0,276.5,4.7,18.45,856.0,733.5,568.06
2018,6,25,13,30,437.0,368.0,4.8,18.4,774.0,653.14,505.68
2018,6,25,13,45,464.0,344.0,4.9,18.35,766.0,626.87,487.24
2018,6,25,14,0,491.0,320.0,5.0,18.3,758.0,597.57,465.73
2018,6,25,14,15,694.0,213.5,5.1,18.25,810.5,602.42,471.37
2018,6,25,14,30,897.0,107.0,5.2,18.2,863.0,591.02,462.47
2018,6,25,14,45,889.5,105.0,5.25,18.1,828.5,537.7,418.42
2018,6,25,15,0,882.0,103.0,5.3,18.0,794.0,483.51,372.51
2018,6,25,15,15,871.0,101.5,5.3,18.0,754.5,427.71,323.86
2018,6,25,15,30,860.0,100.0,5.3,18.0,715.0,371.88,274.08
2018,6,25,15,45,835.5,101.0,5.45,17.75,667.5,314.41,223.07
2018,6,25,16,0,811.0,102.0,5.6,17.5,620.0,252.42,168.83
2018,6,25,16,15,808.5,94.5,5.65,17.3,577.5,195.73,120.05
2018,6,25,16,30,806.0,87.0,5.7,17.1,535.0,139.16,77.05
2018,6,25,16,45,783.5,84.0,5.75,16.9,485.5,85.45,49.21
2018,6,25,17,0,761.0,81.0,5.8,16.7,436.0,59.3,46.57
2018,6,25,17,15,730.0,76.5,5.85,16.45,385.0,57.43,45.14
2018,6,25,17,30,699.0,72.0,5.9,16.2,334.0,55.46,43.58
2018,6,25,17,45,655.0,67.5,5.95,15.95,284.0,48.64,37.66
2018,6,25,18,0,611.0,63.0,6.0,15.7,234.0,46.69,35.95
2018,6,25,18,15,546.5,56.5,5.95,15.45,186.5,42.97,32.54
2018,6,25,18,30,482.0,50.0,5.9,15.2,139.0,39.17,28.87
2018,6,25,18,45,382.0,41.0,5.85,14.9,98.5,32.95,22.86
2018,6,25,19,0,282.0,32.0,5.8,14.6,58.0,26.56,15.34
2018,6,25,19,15,164.0,20.0,5.7,14.45,33.0,15.88,0.0
2018,6,25,19,30,46.0,8.0,5.6,14.3,8.0,7.28,0.0
2018,6,25,19,45,23.0,4.0,5.5,14.2,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.4,13.05,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.4,13.2,13.0,21.94,0.0
2018,6,26,5,15,183.0,25.0,4.4,13.45,42.0,76.72,19.65
2018,6,26,5,30,302.0,38.0,4.4,13.7,71.0,141.15,99.17
2018,6,26,5,45,382.0,48.0,4.4,13.95,111.0,198.68,152.15
2018,6,26,6,0,462.0,58.0,4.4,14.2,151.0,264.8,211.18
2018,6,26,6,15,323.0,78.5,4.35,14.45,152.5,247.27,201.83
2018,6,26,6,30,184.0,99.0,4.3,14.7,154.0,207.26,170.53
2018,6,26,6,45,115.0,123.5,4.25,14.95,160.0,195.76,161.01
2018,6,26,7,0,46.0,148.0,4.2,15.2,166.0,175.62,143.11
2018,6,26,7,15,76.5,174.0,4.15,15.45,209.0,224.39,183.54
2018,6,26,7,30,107.0,200.0,4.1,15.7,252.0,287.04,234.36
2018,6,26,7,45,145.0,223.0,4.05,16.0,301.0,343.62,279.53
2018,6,26,8,0,183.0,246.0,4.0,16.3,350.0,402.73,325.84
2018,6,26,8,15,224.5,262.5,4.0,16.5,401.5,459.72,369.96
2018,6,26,8,30,266.0,279.0,4.0,16.7,453.0,533.22,425.66
2018,6,26,8,45,289.5,295.0,4.0,16.95,496.0,577.87,458.15
2018,6,26,9,0,313.0,311.0,4.0,17.2,539.0,622.58,490.32
2018,6,26,9,15,319.0,329.0,4.0,17.35,572.0,652.86,511.14
2018,6,26,9,30,325.0,347.0,4.0,17.5,605.0,681.85,530.88
2018,6,26,9,45,430.0,318.5,4.05,17.7,675.5,770.87,596.84
2018,6,26,10,0,535.0,290.0,4.1,17.9,746.0,847.37,652.45
2018,6,26,10,15,630.5,256.0,4.15,18.0,810.5,912.52,699.31
2018,6,26,10,30,726.0,222.0,4.2,18.1,875.0,972.54,740.64
2018,6,26,10,45,824.0,173.0,4.2,18.2,930.5,1009.17,764.26
2018,6,26,11,0,922.0,124.0,4.2,18.3,986.0,1039.49,783.65
2018,6,26,11,15,933.5,120.0,4.3,18.35,1003.5,1037.33,781.93
2018,6,26,11,30,945.0,116.0,4.4,18.4,1021.0,1031.41,778.05
2018,6,26,11,45,947.5,115.0,4.45,18.4,1028.0,1016.0,767.85
2018,6,26,12,0,950.0,114.0,4.5,18.4,1035.0,997.04,755.34
2018,6,26,12,15,951.5,113.0,4.55,18.4,1035.0,973.73,739.87
2018,6,26,12,30,953.0,112.0,4.6,18.4,1035.0,947.12,722.13
2018,6,26,12,45,954.0,110.0,4.6,18.4,1027.5,915.97,700.8
2018,6,26,13,0,955.0,108.0,4.6,18.4,1020.0,881.74,677.26
2018,6,26,13,15,905.0,134.0,4.7,18.4,987.0,829.0,641.08
2018,6,26,13,30,855.0,160.0,4.8,18.4,954.0,780.86,607.11
2018,6,26,13,45,738.5,215.5,4.85,18.4,890.0,708.95,551.89
2018,6,26,14,0,622.0,271.0,4.9,18.4,826.0,641.41,499.37
2018,6,26,14,15,778.5,184.5,5.0,18.35,856.0,630.82,492.74
2018,6,26,14,30,935.0,98.0,5.1,18.3,886.0,605.28,472.8
2018,6,26,14,45,928.0,96.0,5.15,18.2,851.0,550.33,427.59
2018,6,26,15,0,921.0,94.0,5.2,18.1,816.0,494.4,380.32
2018,6,26,15,15,910.5,92.5,5.2,18.1,775.5,436.74,330.11
2018,6,26,15,30,900.0,91.0,5.2,18.1,735.0,378.95,278.62
2018,6,26,15,45,887.5,88.5,5.3,17.85,690.0,319.94,225.78
2018,6,26,16,0,875.0,86.0,5.4,17.6,645.0,261.54,173.61
2018,6,26,16,15,858.5,83.5,5.45,17.4,597.0,203.33,123.97
2018,6,26,16,30,842.0,81.0,5.5,17.2,549.0,146.64,81.6
2018,6,26,16,45,819.5,77.5,5.5,17.0,498.0,82.7,45.81
2018,6,26,17,0,797.0,74.0,5.5,16.8,447.0,54.37,42.23
2018,6,26,17,15,766.0,70.5,5.5,16.55,395.0,53.04,41.26
2018,6,26,17,30,735.0,67.0,5.5,16.3,343.0,51.64,40.19
2018,6,26,17,45,692.0,63.0,5.5,16.05,292.0,49.74,38.61
2018,6,26,18,0,649.0,59.0,5.5,15.8,241.0,43.71,33.29
2018,6,26,18,15,518.0,56.0,5.4,15.55,183.0,42.42,32.04
2018,6,26,18,30,387.0,53.0,5.3,15.3,125.0,41.49,30.91
2018,6,26,18,45,351.5,42.5,5.25,15.0,93.0,34.24,23.97
2018,6,26,19,0,316.0,32.0,5.2,14.7,61.0,26.6,15.4
2018,6,26,19,15,186.5,20.0,5.1,14.55,34.5,16.92,0.0
2018,6,26,19,30,57.0,8.0,5.0,14.4,8.0,7.28,0.0
2018,6,26,19,45,28.5,4.0,4.9,14.25,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.35,13.25,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.4,13.3,4.0,4.67,0.0
2018,6,27,5,15,74.5,14.5,4.35,13.45,22.0,38.5,6.12
2018,6,27,5,30,143.0,25.0,4.3,13.6,40.0,78.64,53.64
2018,6,27,5,45,241.5,36.5,4.3,13.75,78.0,134.09,101.87
2018,6,27,6,0,340.0,48.0,4.3,13.9,116.0,204.95,163.51
2018,6,27,6,15,170.0,39.5,4.3,14.15,73.5,130.49,105.31
2018,6,27,6,30,0.0,31.0,4.3,14.4,31.0,27.3,17.79
2018,6,27,6,45,0.0,37.5,4.25,14.6,37.5,33.05,22.72
2018,6,27,7,0,0.0,44.0,4.2,14.8,44.0,38.81,27.56
2018,6,27,7,15,0.0,67.0,4.2,15.05,67.0,59.23,44.73
2018,6,27,7,30,0.0,90.0,4.2,15.3,90.0,79.96,61.95
2018,6,27,7,45,0.0,103.5,4.25,15.55,103.5,92.4,72.03
2018,6,27,8,0,0.0,117.0,4.3,15.8,117.0,104.88,82.04
2018,6,27,8,15,0.0,127.5,4.3,16.05,127.5,114.54,89.64
2018,6,27,8,30,0.0,138.0,4.3,16.3,138.0,124.21,97.19
2018,6,27,8,45,0.5,146.0,4.35,16.5,146.5,131.98,103.19
2018,6,27,9,0,1.0,154.0,4.4,16.7,155.0,139.79,109.2
2018,6,27,9,15,1.0,152.0,4.45,16.85,153.0,137.81,107.3
2018,6,27,9,30,1.0,150.0,4.5,17.0,151.0,135.9,105.48
2018,6,27,9,45,3.0,161.0,4.55,17.15,163.5,147.98,115.04
2018,6,27,10,0,5.0,172.0,4.6,17.3,176.0,160.09,124.57
2018,6,27,10,15,8.5,207.5,4.65,17.4,215.0,196.48,153.43
2018,6,27,10,30,12.0,243.0,4.7,17.5,254.0,232.93,182.03
2018,6,27,10,45,16.0,282.0,4.8,17.55,297.0,273.1,213.34
2018,6,27,11,0,20.0,321.0,4.9,17.6,340.0,313.1,244.23
2018,6,27,11,15,20.0,325.0,4.95,17.65,344.0,315.93,246.14
2018,6,27,11,30,20.0,329.0,5.0,17.7,348.0,318.63,248.05
2018,6,27,11,45,26.5,357.5,5.1,17.7,383.0,360.47,280.38
2018,6,27,12,0,33.0,386.0,5.2,17.7,418.0,390.75,303.59
2018,6,27,12,15,29.5,369.5,5.3,17.65,398.0,368.57,286.6
2018,6,27,12,30,26.0,353.0,5.4,17.6,378.0,346.74,269.93
2018,6,27,12,45,21.5,329.0,5.45,17.55,349.5,312.66,243.68
2018,6,27,13,0,17.0,305.0,5.5,17.5,321.0,285.72,222.83
2018,6,27,13,15,26.0,340.0,5.55,17.45,364.5,324.53,253.4
2018,6,27,13,30,35.0,375.0,5.6,17.4,408.0,358.01,279.55
2018,6,27,13,45,50.0,388.0,5.7,17.35,433.5,374.83,293.03
2018,6,27,14,0,65.0,401.0,5.8,17.3,459.0,389.58,304.86
2018,6,27,14,15,63.0,387.0,5.85,17.2,441.5,369.74,289.76
2018,6,27,14,30,61.0,373.0,5.9,17.1,424.0,350.17,274.84
2018,6,27,14,45,47.5,340.5,6.0,17.0,379.5,310.55,244.16
2018,6,27,15,0,34.0,308.0,6.1,16.9,335.0,272.96,214.92
2018,6,27,15,15,22.5,262.0,6.1,16.9,279.5,233.06,183.6
2018,6,27,15,30,11.0,216.0,6.1,16.9,224.0,189.3,149.02
2018,6,27,15,45,10.0,201.5,6.25,16.55,208.5,175.44,138.37
2018,6,27,16,0,9.0,187.0,6.4,16.2,193.0,161.78,127.79
2018,6,27,16,15,16.0,193.0,6.45,16.0,202.5,165.4,130.89
2018,6,27,16,30,23.0,199.0,6.5,15.8,212.0,167.26,132.7
2018,6,27,16,45,33.0,185.0,6.55,15.55,201.5,145.54,115.52
2018,6,27,17,0,43.0,171.0,6.6,15.3,191.0,132.83,111.16
2018,6,27,17,15,99.0,158.5,6.6,15.1,197.5,118.01,98.66
2018,6,27,17,30,155.0,146.0,6.6,14.9,204.0,109.79,91.79
2018,6,27,17,45,207.5,120.5,6.6,14.65,186.0,88.8,73.49
2018,6,27,18,0,260.0,95.0,6.6,14.4,168.0,72.12,58.75
2018,6,27,18,15,236.0,79.0,6.55,14.2,135.0,60.9,48.63
2018,6,27,18,30,212.0,63.0,6.5,14.0,102.0,49.32,37.97
2018,6,27,18,45,150.5,48.0,6.4,13.8,71.5,38.0,27.35
2018,6,27,19,0,89.0,33.0,6.3,13.6,41.0,26.45,15.38
2018,6,27,19,15,51.5,19.5,6.3,13.55,23.5,15.84,0.0
2018,6,27,19,30,14.0,6.0,6.3,13.5,6.0,5.46,0.0
2018,6,27,19,45,7.0,3.0,6.25,13.45,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,13.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,13.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,18.0,5.0,6.2,14.0,5.5,0.0,0.0
2018,6,28,5,0,36.0,10.0,6.3,14.1,11.0,15.24,0.0
2018,6,28,5,15,133.0,25.0,6.35,14.25,37.5,64.73,11.53
2018,6,28,5,30,230.0,40.0,6.4,14.4,64.0,122.44,85.62
2018,6,28,5,45,277.5,50.0,6.5,14.55,94.5,162.79,124.49
2018,6,28,6,0,325.0,60.0,6.6,14.7,125.0,208.67,166.59
2018,6,28,6,15,219.5,85.0,6.6,14.9,134.5,198.52,161.96
2018,6,28,6,30,114.0,110.0,6.6,15.1,144.0,175.99,144.28
2018,6,28,6,45,305.0,110.5,6.6,15.3,224.0,307.26,255.99
2018,6,28,7,0,496.0,111.0,6.6,15.5,304.0,439.61,366.95
2018,6,28,7,15,606.5,102.5,6.6,15.65,371.5,533.01,443.76
2018,6,28,7,30,717.0,94.0,6.6,15.8,439.0,628.46,520.72
2018,6,28,7,45,628.0,129.0,6.65,15.95,455.0,632.4,521.18
2018,6,28,8,0,539.0,164.0,6.7,16.1,471.0,619.02,507.98
2018,6,28,8,15,558.0,175.0,6.7,16.25,516.5,666.14,543.62
2018,6,28,8,30,577.0,186.0,6.7,16.4,562.0,719.07,582.77
2018,6,28,8,45,676.0,161.0,6.65,16.55,630.5,797.15,641.33
2018,6,28,9,0,775.0,136.0,6.6,16.7,699.0,872.04,694.97
2018,6,28,9,15,793.0,137.0,6.55,16.8,740.5,906.63,718.19
2018,6,28,9,30,811.0,138.0,6.5,16.9,782.0,938.82,739.67
2018,6,28,9,45,775.0,164.0,6.45,17.0,800.5,942.49,740.36
2018,6,28,10,0,739.0,190.0,6.4,17.1,819.0,948.54,743.05
2018,6,28,10,15,806.5,160.5,6.35,17.2,867.5,981.28,765.03
2018,6,28,10,30,874.0,131.0,6.3,17.3,916.0,1007.46,782.09
2018,6,28,10,45,890.0,125.0,6.25,17.35,940.5,1015.18,786.21
2018,6,28,11,0,906.0,119.0,6.2,17.4,965.0,1019.39,788.04
2018,6,28,11,15,909.0,120.0,6.2,17.4,979.5,1014.08,783.74
2018,6,28,11,30,912.0,121.0,6.2,17.4,994.0,1005.15,777.05
2018,6,28,11,45,913.5,121.0,6.15,17.4,1001.0,990.26,765.97
2018,6,28,12,0,915.0,121.0,6.1,17.4,1008.0,971.97,752.59
2018,6,28,12,15,917.5,119.0,6.15,17.4,1008.0,949.44,736.85
2018,6,28,12,30,920.0,117.0,6.2,17.4,1008.0,923.71,718.84
2018,6,28,12,45,921.5,115.0,6.25,17.4,1001.0,893.99,697.92
2018,6,28,13,0,923.0,113.0,6.3,17.4,994.0,861.27,674.76
2018,6,28,13,15,920.0,112.5,6.4,17.35,979.0,823.42,648.07
2018,6,28,13,30,917.0,112.0,6.5,17.3,964.0,783.08,619.3
2018,6,28,13,45,912.5,110.5,6.55,17.25,941.5,738.49,586.18
2018,6,28,14,0,908.0,109.0,6.6,17.2,919.0,691.87,549.6
2018,6,28,14,15,901.5,108.0,6.65,17.1,890.5,642.64,510.22
2018,6,28,14,30,895.0,107.0,6.7,17.0,862.0,591.97,468.71
2018,6,28,14,45,886.5,105.5,6.7,16.95,827.5,538.67,423.85
2018,6,28,15,0,878.0,104.0,6.7,16.9,793.0,484.59,377.18
2018,6,28,15,15,867.0,102.0,6.7,16.9,753.0,428.58,327.75
2018,6,28,15,30,856.0,100.0,6.7,16.9,713.0,372.56,277.24
2018,6,28,15,45,841.5,98.0,6.75,16.6,669.0,315.77,225.9
2018,6,28,16,0,827.0,96.0,6.8,16.3,625.0,253.21,170.19
2018,6,28,16,15,807.5,94.0,6.8,16.1,577.5,197.07,121.96
2018,6,28,16,30,788.0,92.0,6.8,15.9,530.0,142.94,81.07
2018,6,28,16,45,763.5,88.5,6.8,15.75,480.5,89.72,52.62
2018,6,28,17,0,739.0,85.0,6.8,15.6,431.0,62.12,49.26
2018,6,28,17,15,705.5,81.5,6.8,15.35,380.5,55.58,43.7
2018,6,28,17,30,672.0,78.0,6.8,15.1,330.0,54.74,43.13
2018,6,28,17,45,625.5,72.5,6.75,14.85,280.0,52.27,41.06
2018,6,28,18,0,579.0,67.0,6.7,14.6,230.0,49.71,38.8
2018,6,28,18,15,513.0,60.0,6.6,14.4,183.0,45.74,35.14
2018,6,28,18,30,447.0,53.0,6.5,14.2,136.0,41.67,31.21
2018,6,28,18,45,347.0,43.5,6.4,14.0,96.5,35.14,24.85
2018,6,28,19,0,247.0,34.0,6.3,13.8,57.0,26.68,15.56
2018,6,28,19,15,141.0,21.0,6.25,13.75,32.5,16.67,0.0
2018,6,28,19,30,35.0,8.0,6.2,13.7,8.0,7.28,0.0
2018,6,28,19,45,17.5,4.0,6.1,13.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,2.6,13.4,10.0,18.21,0.0
2018,6,29,5,15,182.5,22.0,2.5,13.6,38.5,72.8,10.3
2018,6,29,5,30,306.0,35.0,2.4,13.8,67.0,138.85,96.16
2018,6,29,5,45,374.0,43.5,2.3,14.05,103.5,190.56,144.78
2018,6,29,6,0,442.0,52.0,2.2,14.3,140.0,249.5,197.51
2018,6,29,6,15,387.0,72.5,2.05,14.55,165.5,268.85,217.81
2018,6,29,6,30,332.0,93.0,1.9,14.8,191.0,285.13,233.46
2018,6,29,6,45,399.0,100.5,1.8,15.05,240.0,348.46,286.15
2018,6,29,7,0,466.0,108.0,1.7,15.3,289.0,417.71,341.81
2018,6,29,7,15,583.0,101.0,1.65,15.65,359.5,515.63,418.32
2018,6,29,7,30,700.0,94.0,1.6,16.0,430.0,616.24,493.93
2018,6,29,7,45,757.0,89.0,1.6,16.35,488.0,680.19,538.65
2018,6,29,8,0,814.0,84.0,1.6,16.7,546.0,748.66,584.83
2018,6,29,8,15,831.5,86.5,1.7,17.0,593.5,788.48,610.74
2018,6,29,8,30,849.0,89.0,1.8,17.3,641.0,832.99,639.9
2018,6,29,8,45,862.5,90.5,1.9,17.6,684.5,871.02,664.21
2018,6,29,9,0,876.0,92.0,2.0,17.9,728.0,906.72,686.81
2018,6,29,9,15,884.5,95.5,2.1,18.15,767.5,937.41,706.04
2018,6,29,9,30,893.0,99.0,2.2,18.4,807.0,965.06,723.23
2018,6,29,9,45,898.5,102.0,2.35,18.65,840.5,986.05,736.55
2018,6,29,10,0,904.0,105.0,2.5,18.9,874.0,1003.61,747.68
2018,6,29,10,15,909.5,106.5,2.65,19.05,901.5,1016.04,755.8
2018,6,29,10,30,915.0,108.0,2.8,19.2,929.0,1024.88,761.65
2018,6,29,10,45,919.0,109.0,2.9,19.35,950.0,1028.04,763.41
2018,6,29,11,0,923.0,110.0,3.0,19.5,971.0,1027.5,762.87
2018,6,29,11,15,925.5,110.5,3.1,19.6,985.0,1021.27,758.84
2018,6,29,11,30,928.0,111.0,3.2,19.7,999.0,1011.38,752.49
2018,6,29,11,45,929.5,110.5,3.3,19.85,1005.5,995.96,742.41
2018,6,29,12,0,931.0,110.0,3.4,20.0,1012.0,977.08,730.07
2018,6,29,12,15,931.0,110.0,3.55,20.0,1011.5,953.94,715.61
2018,6,29,12,30,931.0,110.0,3.7,20.0,1011.0,927.6,698.89
2018,6,29,12,45,929.0,110.0,3.85,20.05,1003.0,896.47,678.61
2018,6,29,13,0,927.0,110.0,4.0,20.1,995.0,862.49,656.16
2018,6,29,13,15,924.5,109.0,4.1,20.05,980.0,824.5,630.7
2018,6,29,13,30,922.0,108.0,4.2,20.0,965.0,783.97,603.18
2018,6,29,13,45,918.5,107.0,4.35,19.95,943.5,740.34,572.74
2018,6,29,14,0,915.0,106.0,4.5,19.9,922.0,694.58,538.81
2018,6,29,14,15,910.0,104.5,4.6,19.85,894.0,645.54,501.2
2018,6,29,14,30,905.0,103.0,4.7,19.8,866.0,594.9,461.23
2018,6,29,14,45,898.5,100.5,4.8,19.7,832.0,541.3,417.83
2018,6,29,15,0,892.0,98.0,4.9,19.6,798.0,486.72,372.24
2018,6,29,15,15,881.0,96.5,4.9,19.6,758.0,430.4,323.64
2018,6,29,15,30,870.0,95.0,4.9,19.6,718.0,374.03,273.85
2018,6,29,15,45,857.0,92.5,5.0,19.3,674.0,316.51,222.85
2018,6,29,16,0,844.0,90.0,5.1,19.0,630.0,259.67,172.47
2018,6,29,16,15,826.0,87.5,5.15,18.8,582.5,195.69,118.53
2018,6,29,16,30,808.0,85.0,5.2,18.6,535.0,140.26,77.02
2018,6,29,16,45,784.0,82.0,5.2,18.4,485.0,86.24,48.44
2018,6,29,17,0,760.0,79.0,5.2,18.2,435.0,57.75,44.93
2018,6,29,17,15,727.0,75.0,5.15,17.9,383.5,56.2,43.79
2018,6,29,17,30,694.0,71.0,5.1,17.6,332.0,54.57,42.55
2018,6,29,17,45,647.0,67.0,5.1,17.3,282.0,48.18,37.04
2018,6,29,18,0,600.0,63.0,5.1,17.0,232.0,46.6,35.68
2018,6,29,18,15,534.0,56.5,5.0,16.65,184.5,42.89,32.31
2018,6,29,18,30,468.0,50.0,4.9,16.3,137.0,39.09,28.68
2018,6,29,18,45,367.0,41.0,4.8,15.95,97.0,32.88,22.71
2018,6,29,19,0,266.0,32.0,4.7,15.6,57.0,26.5,15.29
2018,6,29,19,15,153.5,20.0,4.65,15.45,32.5,15.87,0.0
2018,6,29,19,30,41.0,8.0,4.6,15.3,8.0,7.28,0.0
2018,6,29,19,45,20.5,4.0,4.55,15.15,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,39.0,4.5,1.1,14.3,5.0,0.0,0.0
2018,6,30,5,0,78.0,9.0,1.2,14.5,10.0,21.38,0.0
2018,6,30,5,15,216.5,20.0,1.3,14.75,39.0,78.3,7.48
2018,6,30,5,30,355.0,31.0,1.4,15.0,68.0,148.75,101.56
2018,6,30,5,45,446.0,38.5,1.5,15.3,110.0,209.54,157.47
2018,6,30,6,0,537.0,46.0,1.6,15.6,152.0,280.3,219.53
2018,6,30,6,15,596.0,51.0,1.6,16.0,200.0,343.08,274.43
2018,6,30,6,30,655.0,56.0,1.6,16.4,248.0,409.71,330.69
2018,6,30,6,45,696.0,60.5,1.6,16.8,299.0,472.33,381.73
2018,6,30,7,0,737.0,65.0,1.6,17.2,350.0,537.51,432.7
2018,6,30,7,15,766.5,68.5,1.6,17.65,401.5,596.14,476.68
2018,6,30,7,30,796.0,72.0,1.6,18.1,453.0,655.44,519.03
2018,6,30,7,45,818.0,74.5,1.6,18.55,503.0,702.64,550.06
2018,6,30,8,0,840.0,77.0,1.6,19.0,553.0,754.4,583.66
2018,6,30,8,15,856.0,80.0,1.65,19.45,601.0,800.86,613.22
2018,6,30,8,30,872.0,83.0,1.7,19.9,649.0,845.59,641.15
2018,6,30,8,45,884.5,84.5,1.7,20.3,692.5,883.52,663.64
2018,6,30,9,0,897.0,86.0,1.7,20.7,736.0,919.0,684.25
2018,6,30,9,15,907.0,87.5,1.75,20.95,775.5,949.47,702.39
2018,6,30,9,30,917.0,89.0,1.8,21.2,815.0,976.93,718.54
2018,6,30,9,45,924.0,90.5,1.85,21.45,849.0,998.31,730.76
2018,6,30,10,0,931.0,92.0,1.9,21.7,883.0,1016.24,740.86
2018,6,30,10,15,936.0,93.5,2.0,21.8,911.0,1028.63,748.6
2018,6,30,10,30,941.0,95.0,2.1,21.9,939.0,1037.32,754.13
2018,6,30,10,45,943.5,96.5,2.15,22.05,959.5,1039.77,755.03
2018,6,30,11,0,946.0,98.0,2.2,22.2,980.0,1038.4,753.68
2018,6,30,11,15,948.0,98.5,2.3,22.25,994.0,1031.74,749.96
2018,6,30,11,30,950.0,99.0,2.4,22.3,1008.0,1021.34,743.93
2018,6,30,11,45,828.0,169.0,2.5,22.35,965.5,966.12,708.78
2018,6,30,12,0,706.0,239.0,2.6,22.4,923.0,906.5,670.52
2018,6,30,12,15,516.5,344.5,2.65,22.4,844.5,811.52,602.11
2018,6,30,12,30,327.0,450.0,2.7,22.4,766.0,715.27,531.47
2018,6,30,12,45,480.0,364.0,2.75,22.35,824.0,756.3,565.02
2018,6,30,13,0,633.0,278.0,2.8,22.3,882.0,781.64,586.24
2018,6,30,13,15,677.0,250.0,2.85,22.25,887.0,763.28,574.34
2018,6,30,13,30,721.0,222.0,2.9,22.2,892.0,739.94,558.9
2018,6,30,13,45,786.5,181.5,2.9,22.15,896.5,714.82,541.91
2018,6,30,14,0,852.0,141.0,2.9,22.1,901.0,683.06,519.43
2018,6,30,14,15,879.0,122.5,2.9,22.0,884.5,642.35,488.99
2018,6,30,14,30,906.0,104.0,2.9,21.9,868.0,596.96,454.08
2018,6,30,14,45,897.5,103.0,2.9,21.8,833.5,543.52,411.74
2018,6,30,15,0,889.0,102.0,2.9,21.7,799.0,489.26,367.48
2018,6,30,15,15,878.0,99.5,2.9,21.7,758.5,432.25,319.68
2018,6,30,15,30,867.0,97.0,2.9,21.7,718.0,375.21,270.61
2018,6,30,15,45,852.5,95.5,2.9,21.3,674.0,318.16,221.13
2018,6,30,16,0,838.0,94.0,2.9,20.9,630.0,261.93,172.29
2018,6,30,16,15,819.0,91.5,2.9,20.6,582.0,198.16,119.49
2018,6,30,16,30,800.0,89.0,2.9,20.3,534.0,142.97,78.74
2018,6,30,16,45,776.0,85.5,2.85,20.0,484.0,89.0,50.28
2018,6,30,17,0,752.0,82.0,2.8,19.7,434.0,59.94,46.53
2018,6,30,17,15,719.0,78.0,2.75,19.25,383.0,58.48,45.54
2018,6,30,17,30,686.0,74.0,2.7,18.8,332.0,51.88,39.99
2018,6,30,17,45,640.5,69.0,2.65,18.35,281.5,49.66,38.19
2018,6,30,18,0,595.0,64.0,2.6,17.9,231.0,47.37,36.24
2018,6,30,18,15,527.0,57.5,2.55,17.45,183.5,43.69,32.92
2018,6,30,18,30,459.0,51.0,2.5,17.0,136.0,39.94,29.36
2018,6,30,18,45,359.0,41.5,2.5,16.6,96.0,33.32,23.04
2018,6,30,19,0,259.0,32.0,2.5,16.2,56.0,26.49,15.25
2018,6,30,19,15,150.5,19.5,2.5,16.0,31.5,15.46,0.0
2018,6,30,19,30,42.0,7.0,2.5,15.8,7.0,6.37,0.0
2018,6,30,19,45,21.0,3.5,2.5,15.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,2.9,14.75,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,2.9,14.9,9.0,16.03,0.0
2018,7,1,5,15,150.0,21.0,2.9,15.15,34.0,63.12,1.61
2018,7,1,5,30,248.0,34.0,2.9,15.4,59.0,120.02,81.84
2018,7,1,5,45,340.0,44.5,2.9,15.65,99.5,179.38,135.44
2018,7,1,6,0,432.0,55.0,2.9,15.9,140.0,248.04,195.44
2018,7,1,6,15,502.0,61.5,2.85,16.1,187.5,312.2,251.67
2018,7,1,6,30,572.0,68.0,2.8,16.3,235.0,382.93,311.94
2018,7,1,6,45,616.0,74.0,2.7,16.5,285.0,444.77,363.3
2018,7,1,7,0,660.0,80.0,2.6,16.7,335.0,509.68,415.22
2018,7,1,7,15,692.5,84.5,2.5,16.95,385.5,567.93,460.07
2018,7,1,7,30,725.0,89.0,2.4,17.2,436.0,625.01,502.52
2018,7,1,7,45,736.5,96.5,2.3,17.4,481.5,672.9,535.71
2018,7,1,8,0,748.0,104.0,2.2,17.6,527.0,719.43,566.61
2018,7,1,8,15,656.5,145.0,2.15,17.85,539.5,721.07,564.82
2018,7,1,8,30,565.0,186.0,2.1,18.1,552.0,708.61,552.0
2018,7,1,8,45,479.0,233.0,2.05,18.35,558.5,693.62,537.1
2018,7,1,9,0,393.0,280.0,2.0,18.6,565.0,676.89,520.79
2018,7,1,9,15,325.0,321.0,2.0,18.8,565.0,650.27,498.64
