Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,30,257.0,362.0,2.0,19.0,565.0,633.67,483.37
2018,7,1,9,45,308.0,362.5,2.0,19.15,616.5,685.18,520.21
2018,7,1,10,0,359.0,363.0,2.0,19.3,668.0,736.73,555.92
2018,7,1,10,15,427.0,351.0,2.05,19.45,725.5,805.27,603.38
2018,7,1,10,30,495.0,339.0,2.1,19.6,783.0,859.47,640.46
2018,7,1,10,45,591.5,292.0,2.15,19.75,834.5,906.5,673.74
2018,7,1,11,0,688.0,245.0,2.2,19.9,886.0,950.37,704.35
2018,7,1,11,15,738.5,216.5,2.25,19.95,914.5,962.28,711.66
2018,7,1,11,30,789.0,188.0,2.3,20.0,943.0,963.35,712.25
2018,7,1,11,45,795.5,185.0,2.4,20.05,951.0,951.04,704.72
2018,7,1,12,0,802.0,182.0,2.5,20.1,959.0,935.48,695.15
2018,7,1,12,15,771.5,198.5,2.55,20.05,945.5,901.02,672.75
2018,7,1,12,30,741.0,215.0,2.6,20.0,932.0,870.88,653.28
2018,7,1,12,45,704.5,230.5,2.7,20.0,908.0,827.16,623.81
2018,7,1,13,0,668.0,246.0,2.8,20.0,884.0,782.78,592.88
2018,7,1,13,15,534.5,300.5,2.85,19.85,806.0,697.62,530.69
2018,7,1,13,30,401.0,355.0,2.9,19.7,728.0,618.2,471.74
2018,7,1,13,45,393.0,346.5,2.95,19.6,704.5,582.06,445.93
2018,7,1,14,0,385.0,338.0,3.0,19.5,681.0,545.81,419.33
2018,7,1,14,15,617.5,235.0,3.0,19.35,765.0,577.37,444.98
2018,7,1,14,30,850.0,132.0,3.0,19.2,849.0,589.18,453.4
2018,7,1,14,45,841.5,129.5,3.05,19.05,814.5,537.14,411.71
2018,7,1,15,0,833.0,127.0,3.1,18.9,780.0,481.46,366.35
2018,7,1,15,15,820.5,124.5,3.1,18.9,740.5,425.8,319.34
2018,7,1,15,30,808.0,122.0,3.1,18.9,701.0,370.45,271.4
2018,7,1,15,45,731.5,133.5,3.1,18.5,632.5,303.65,216.01
2018,7,1,16,0,655.0,145.0,3.1,18.1,564.0,248.9,170.94
2018,7,1,16,15,697.5,126.0,3.05,17.9,541.5,199.32,126.98
2018,7,1,16,30,740.0,107.0,3.0,17.7,519.0,144.96,83.56
2018,7,1,16,45,700.5,105.5,3.0,17.45,466.5,94.61,56.97
2018,7,1,17,0,661.0,104.0,3.0,17.2,414.0,68.91,54.84
2018,7,1,17,15,608.0,100.5,3.0,16.9,359.5,68.67,54.9
2018,7,1,17,30,555.0,97.0,3.0,16.6,305.0,68.49,54.96
2018,7,1,17,45,498.0,88.0,2.95,16.3,254.0,63.86,51.05
2018,7,1,18,0,441.0,79.0,2.9,16.0,203.0,57.97,45.9
2018,7,1,18,15,416.5,67.5,2.85,15.75,166.0,50.51,39.17
2018,7,1,18,30,392.0,56.0,2.8,15.5,129.0,44.19,33.27
2018,7,1,18,45,304.5,44.5,2.75,15.25,91.0,34.38,24.1
2018,7,1,19,0,217.0,33.0,2.7,15.0,53.0,25.84,14.81
2018,7,1,19,15,124.0,20.0,2.65,14.9,30.0,15.85,0.0
2018,7,1,19,30,31.0,7.0,2.6,14.8,7.0,6.37,0.0
2018,7,1,19,45,15.5,3.5,2.55,14.7,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,1.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,7,2,5,0,3.0,2.0,2.4,14.7,2.0,2.32,0.0
2018,7,2,5,15,1.5,8.0,2.35,14.9,8.0,7.36,0.0
2018,7,2,5,30,0.0,14.0,2.3,15.1,14.0,12.3,4.04
2018,7,2,5,45,0.0,23.5,2.3,15.35,23.5,20.68,11.61
2018,7,2,6,0,0.0,33.0,2.3,15.6,33.0,29.08,18.99
2018,7,2,6,15,0.0,48.0,2.25,15.8,48.0,42.37,30.45
2018,7,2,6,30,0.0,63.0,2.2,16.0,63.0,55.93,42.03
2018,7,2,6,45,0.5,86.0,2.1,16.15,86.0,77.95,60.57
2018,7,2,7,0,1.0,109.0,2.0,16.3,109.0,100.12,78.96
2018,7,2,7,15,2.5,128.5,1.95,16.55,129.5,119.52,94.73
2018,7,2,7,30,4.0,148.0,1.9,16.8,150.0,139.04,110.37
2018,7,2,7,45,13.5,171.0,1.85,17.0,178.5,168.11,133.8
2018,7,2,8,0,23.0,194.0,1.8,17.2,207.0,197.91,157.45
2018,7,2,8,15,69.0,238.0,1.8,17.4,281.5,292.27,232.74
2018,7,2,8,30,115.0,282.0,1.8,17.6,356.0,393.62,310.68
2018,7,2,8,45,180.0,303.0,1.75,17.85,428.5,475.39,372.16
2018,7,2,9,0,245.0,324.0,1.7,18.1,501.0,575.25,444.78
2018,7,2,9,15,272.5,338.0,1.7,18.25,545.0,619.74,475.36
2018,7,2,9,30,300.0,352.0,1.7,18.4,589.0,664.08,505.79
2018,7,2,9,45,305.5,367.0,1.7,18.55,617.5,687.7,520.76
2018,7,2,10,0,311.0,382.0,1.7,18.7,646.0,709.89,534.81
2018,7,2,10,15,301.0,399.0,1.75,18.8,661.5,717.3,538.68
2018,7,2,10,30,291.0,416.0,1.8,18.9,677.0,722.85,541.46
2018,7,2,10,45,340.0,400.5,1.85,19.0,712.0,751.96,562.59
2018,7,2,11,0,389.0,385.0,1.9,19.1,747.0,791.17,589.99
2018,7,2,11,15,310.0,404.0,1.95,19.1,695.5,714.2,534.91
2018,7,2,11,30,231.0,423.0,2.0,19.1,644.0,648.37,487.4
2018,7,2,11,45,166.5,447.0,2.1,19.15,607.0,591.5,445.92
2018,7,2,12,0,102.0,471.0,2.2,19.2,570.0,536.8,405.23
2018,7,2,12,15,81.0,455.0,2.3,19.15,533.5,496.35,376.14
2018,7,2,12,30,60.0,439.0,2.4,19.1,497.0,456.95,347.36
2018,7,2,12,45,73.0,446.5,2.5,19.05,516.5,469.33,357.29
2018,7,2,13,0,86.0,454.0,2.6,19.0,536.0,480.28,365.89
2018,7,2,13,15,99.0,452.5,2.7,18.9,545.5,481.74,367.65
2018,7,2,13,30,112.0,451.0,2.8,18.8,555.0,483.41,369.56
2018,7,2,13,45,181.0,411.0,2.9,18.7,574.5,487.64,374.73
2018,7,2,14,0,250.0,371.0,3.0,18.6,594.0,485.21,374.47
2018,7,2,14,15,356.0,335.0,3.05,18.45,641.5,502.69,388.64
2018,7,2,14,30,462.0,299.0,3.1,18.3,689.0,508.34,392.82
2018,7,2,14,45,346.5,328.0,3.2,18.15,613.5,445.6,344.04
2018,7,2,15,0,231.0,357.0,3.3,18.0,538.0,395.89,305.69
2018,7,2,15,15,235.0,335.0,3.3,18.0,511.0,357.59,275.47
2018,7,2,15,30,239.0,313.0,3.3,18.0,484.0,323.63,247.95
2018,7,2,15,45,359.5,265.5,3.3,17.65,504.5,304.2,228.22
2018,7,2,16,0,480.0,218.0,3.3,17.3,525.0,265.12,190.99
2018,7,2,16,15,507.0,197.5,3.3,17.1,499.5,221.66,153.57
2018,7,2,16,30,534.0,177.0,3.3,16.9,474.0,175.25,116.93
2018,7,2,16,45,510.0,165.5,3.3,16.7,427.5,129.82,90.48
2018,7,2,17,0,486.0,154.0,3.3,16.5,381.0,103.0,84.62
2018,7,2,17,15,454.5,141.0,3.35,16.2,334.0,96.43,79.31
2018,7,2,17,30,423.0,128.0,3.4,15.9,287.0,89.46,73.53
2018,7,2,17,45,384.0,113.5,3.4,15.65,241.5,80.98,66.27
2018,7,2,18,0,345.0,99.0,3.4,15.4,196.0,72.07,58.46
2018,7,2,18,15,285.5,82.0,3.4,15.2,151.5,60.76,48.31
2018,7,2,18,30,226.0,65.0,3.4,15.0,107.0,50.78,39.11
2018,7,2,18,45,170.0,47.5,3.35,14.75,73.5,37.69,26.99
2018,7,2,19,0,114.0,30.0,3.3,14.5,40.0,24.26,13.56
2018,7,2,19,15,64.5,17.0,3.3,14.45,22.0,13.95,0.0
2018,7,2,19,30,15.0,4.0,3.3,14.4,4.0,3.64,0.0
2018,7,2,19,45,7.5,2.0,3.3,14.3,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,3,4,45,2.0,2.0,3.75,14.1,2.0,0.0,0.0
2018,7,3,5,0,4.0,4.0,3.8,14.2,4.0,4.31,0.0
2018,7,3,5,15,39.0,14.5,3.7,14.4,18.0,26.28,0.0
2018,7,3,5,30,74.0,25.0,3.6,14.6,32.0,52.78,33.78
2018,7,3,5,45,187.0,42.5,3.55,14.75,75.0,122.48,92.36
2018,7,3,6,0,300.0,60.0,3.5,14.9,118.0,197.94,156.8
2018,7,3,6,15,183.5,56.0,3.45,15.1,94.5,156.77,126.48
2018,7,3,6,30,67.0,52.0,3.4,15.3,71.0,87.17,69.08
2018,7,3,6,45,33.5,57.5,3.3,15.5,67.0,71.66,55.93
2018,7,3,7,0,0.0,63.0,3.2,15.7,63.0,55.66,41.74
2018,7,3,7,15,0.0,82.0,3.15,15.9,82.0,72.73,55.96
2018,7,3,7,30,0.0,101.0,3.1,16.1,101.0,90.39,70.46
2018,7,3,7,45,0.0,110.0,3.05,16.35,110.0,98.59,76.93
2018,7,3,8,0,0.0,119.0,3.0,16.6,119.0,106.81,83.36
2018,7,3,8,15,0.5,128.5,3.0,16.8,129.0,115.94,90.51
2018,7,3,8,30,1.0,138.0,3.0,17.0,139.0,125.11,97.64
2018,7,3,8,45,4.0,170.0,2.95,17.2,173.0,157.84,123.85
2018,7,3,9,0,7.0,202.0,2.9,17.4,207.0,190.89,149.91
2018,7,3,9,15,25.5,260.0,2.95,17.6,280.0,276.76,217.69
2018,7,3,9,30,44.0,318.0,3.0,17.8,353.0,353.76,276.84
2018,7,3,9,45,72.0,357.5,3.0,17.95,417.5,420.99,327.8
2018,7,3,10,0,100.0,397.0,3.0,18.1,482.0,488.4,377.89
2018,7,3,10,15,99.0,409.0,3.05,18.25,495.5,498.23,384.08
2018,7,3,10,30,98.0,421.0,3.1,18.4,509.0,507.49,390.15
2018,7,3,10,45,98.5,423.5,3.15,18.5,513.5,507.95,390.02
2018,7,3,11,0,99.0,426.0,3.2,18.6,518.0,507.95,389.64
2018,7,3,11,15,101.0,436.5,3.2,18.7,531.5,516.89,395.73
2018,7,3,11,30,103.0,447.0,3.2,18.8,545.0,525.05,401.23
2018,7,3,11,45,139.0,460.5,3.25,18.85,594.0,578.63,440.94
2018,7,3,12,0,175.0,474.0,3.3,18.9,643.0,617.63,469.57
2018,7,3,12,15,213.0,464.5,3.3,18.9,670.5,634.04,482.16
2018,7,3,12,30,251.0,455.0,3.3,18.9,698.0,653.95,497.18
2018,7,3,12,45,377.5,398.0,3.35,18.95,760.0,695.93,530.64
2018,7,3,13,0,504.0,341.0,3.4,19.0,822.0,734.74,560.93
2018,7,3,13,15,563.5,306.5,3.4,19.0,836.5,726.65,556.03
2018,7,3,13,30,623.0,272.0,3.4,19.0,851.0,711.86,546.34
2018,7,3,13,45,720.5,218.5,3.4,19.0,872.5,703.29,541.33
2018,7,3,14,0,818.0,165.0,3.4,19.0,894.0,684.84,528.36
2018,7,3,14,15,848.5,145.0,3.4,18.95,880.0,644.64,497.77
2018,7,3,14,30,879.0,125.0,3.4,18.9,866.0,601.05,463.64
2018,7,3,14,45,870.5,123.0,3.45,18.85,831.5,547.94,421.05
2018,7,3,15,0,862.0,121.0,3.5,18.8,797.0,494.06,376.58
2018,7,3,15,15,850.0,119.0,3.5,18.8,757.0,434.26,326.19
2018,7,3,15,30,838.0,117.0,3.5,18.8,717.0,377.8,277.08
2018,7,3,15,45,823.0,113.5,3.5,18.55,672.0,319.74,226.22
2018,7,3,16,0,808.0,110.0,3.5,18.3,627.0,262.73,176.23
2018,7,3,16,15,787.5,107.0,3.5,18.15,579.0,206.5,128.88
2018,7,3,16,30,767.0,104.0,3.5,18.0,531.0,152.46,88.41
2018,7,3,16,45,740.5,100.0,3.5,17.8,480.5,93.32,54.55
2018,7,3,17,0,714.0,96.0,3.5,17.6,430.0,63.72,50.24
2018,7,3,17,15,678.0,91.5,3.55,17.35,379.0,62.55,49.46
2018,7,3,17,30,642.0,87.0,3.6,17.1,328.0,61.32,48.57
2018,7,3,17,45,592.0,81.0,3.65,16.85,277.5,58.77,46.46
2018,7,3,18,0,542.0,75.0,3.7,16.6,227.0,56.13,44.16
2018,7,3,18,15,472.0,67.0,3.65,16.3,180.0,51.62,40.06
2018,7,3,18,30,402.0,59.0,3.6,16.0,133.0,46.99,35.63
2018,7,3,18,45,302.5,47.0,3.55,15.7,93.5,36.33,25.7
2018,7,3,19,0,203.0,35.0,3.5,15.4,54.0,27.42,15.94
2018,7,3,19,15,113.5,21.0,3.45,15.2,30.5,16.66,0.0
2018,7,3,19,30,24.0,7.0,3.4,15.0,7.0,6.37,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.8,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.6,14.0,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.7,14.1,3.0,4.06,0.0
2018,7,4,5,15,4.0,5.0,2.75,14.25,5.0,5.36,0.0
2018,7,4,5,30,0.0,7.0,2.8,14.4,7.0,6.14,0.0
2018,7,4,5,45,0.0,11.0,2.8,14.55,11.0,9.65,2.42
2018,7,4,6,0,0.0,15.0,2.8,14.7,15.0,13.18,5.55
2018,7,4,6,15,0.0,17.5,2.8,14.85,17.5,15.38,7.53
2018,7,4,6,30,0.0,20.0,2.8,15.0,20.0,17.59,9.46
2018,7,4,6,45,0.0,27.0,2.8,15.2,27.0,23.77,14.74
2018,7,4,7,0,0.0,34.0,2.8,15.4,34.0,29.96,19.98
2018,7,4,7,15,0.0,56.0,2.8,15.6,56.0,49.46,36.42
2018,7,4,7,30,0.0,78.0,2.8,15.8,78.0,69.02,52.69
2018,7,4,7,45,1.5,111.0,2.85,15.95,112.0,100.66,78.84
2018,7,4,8,0,3.0,144.0,2.9,16.1,146.0,133.07,105.22
2018,7,4,8,15,11.5,183.5,2.9,16.35,191.0,177.94,141.51
2018,7,4,8,30,20.0,223.0,2.9,16.6,236.0,223.66,177.81
2018,7,4,8,45,34.0,257.5,2.95,16.8,281.5,283.25,224.67
2018,7,4,9,0,48.0,292.0,3.0,17.0,327.0,331.81,262.06
2018,7,4,9,15,35.5,288.5,3.05,17.25,315.0,315.84,248.33
2018,7,4,9,30,23.0,285.0,3.1,17.5,303.0,285.63,223.82
2018,7,4,9,45,37.0,319.0,3.1,17.7,349.5,347.12,271.19
2018,7,4,10,0,51.0,353.0,3.1,17.9,396.0,394.7,306.92
2018,7,4,10,15,142.5,386.5,3.15,18.05,512.5,533.38,412.71
2018,7,4,10,30,234.0,420.0,3.2,18.2,629.0,671.05,513.52
2018,7,4,10,45,474.5,323.5,3.2,18.4,760.5,821.46,625.54
2018,7,4,11,0,715.0,227.0,3.2,18.6,892.0,960.31,724.04
2018,7,4,11,15,824.0,169.0,3.2,18.65,947.0,992.85,744.13
2018,7,4,11,30,933.0,111.0,3.2,18.7,1002.0,1018.65,760.56
2018,7,4,11,45,910.0,125.5,3.25,18.8,1000.0,994.25,743.86
2018,7,4,12,0,887.0,140.0,3.3,18.9,998.0,966.58,725.4
2018,7,4,12,15,914.0,123.5,3.25,18.95,1007.5,953.83,716.48
2018,7,4,12,30,941.0,107.0,3.2,19.0,1017.0,936.75,704.57
2018,7,4,12,45,940.5,107.0,3.15,19.05,1010.0,906.74,683.97
2018,7,4,13,0,940.0,107.0,3.1,19.1,1003.0,873.71,661.38
2018,7,4,13,15,938.5,105.5,3.05,19.15,988.5,835.68,635.27
2018,7,4,13,30,937.0,104.0,3.0,19.2,974.0,794.98,607.2
2018,7,4,13,45,933.5,102.5,2.95,19.2,952.0,750.34,576.04
2018,7,4,14,0,930.0,101.0,2.9,19.2,930.0,703.53,540.98
2018,7,4,14,15,925.0,100.0,2.9,19.2,902.5,654.23,503.46
2018,7,4,14,30,920.0,99.0,2.9,19.2,875.0,603.28,463.64
2018,7,4,14,45,913.0,97.0,2.9,19.15,840.5,549.04,420.28
2018,7,4,15,0,906.0,95.0,2.9,19.1,806.0,493.83,374.77
2018,7,4,15,15,895.5,93.5,2.9,19.1,766.0,436.87,326.48
2018,7,4,15,30,885.0,92.0,2.9,19.1,726.0,379.77,276.77
2018,7,4,15,45,872.5,89.5,3.0,18.95,681.5,321.43,225.48
2018,7,4,16,0,860.0,87.0,3.1,18.8,637.0,263.69,174.6
2018,7,4,16,15,844.0,84.5,3.15,18.65,590.0,206.19,125.9
2018,7,4,16,30,828.0,82.0,3.2,18.5,543.0,142.51,77.56
2018,7,4,16,45,806.0,78.5,3.25,18.35,492.5,86.83,47.37
2018,7,4,17,0,784.0,75.0,3.3,18.2,442.0,54.99,42.52
2018,7,4,17,15,753.5,71.5,3.35,17.95,390.5,53.7,41.6
2018,7,4,17,30,723.0,68.0,3.4,17.7,339.0,52.36,40.59
2018,7,4,17,45,680.0,63.0,3.45,17.45,288.0,49.66,38.33
2018,7,4,18,0,637.0,58.0,3.5,17.2,237.0,42.87,32.36
2018,7,4,18,15,574.0,52.5,3.5,16.9,189.0,39.78,29.55
2018,7,4,18,30,511.0,47.0,3.5,16.6,141.0,36.67,26.53
2018,7,4,18,45,413.5,38.5,3.5,16.25,100.0,30.77,20.87
2018,7,4,19,0,316.0,30.0,3.5,15.9,59.0,24.73,13.75
2018,7,4,19,15,188.0,19.0,3.45,15.75,33.5,15.99,0.0
2018,7,4,19,30,60.0,8.0,3.4,15.6,8.0,7.28,0.0
2018,7,4,19,45,30.0,4.0,3.3,15.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.0,1.4,13.55,2.0,0.0,0.0
2018,7,5,5,0,17.0,4.0,1.5,13.7,4.0,6.45,0.0
2018,7,5,5,15,104.5,14.5,1.6,13.95,24.0,44.02,0.0
2018,7,5,5,30,192.0,25.0,1.7,14.2,44.0,92.42,60.79
2018,7,5,5,45,96.0,38.0,1.8,14.5,47.5,78.83,58.0
2018,7,5,6,0,0.0,51.0,1.9,14.8,51.0,46.14,33.41
2018,7,5,6,15,0.0,66.0,1.85,15.05,66.0,60.07,45.54
2018,7,5,6,30,0.0,81.0,1.8,15.3,81.0,73.94,57.39
2018,7,5,6,45,9.5,107.0,1.8,15.55,110.5,104.35,83.01
2018,7,5,7,0,19.0,133.0,1.8,15.8,140.0,135.71,109.04
2018,7,5,7,15,32.0,158.0,1.7,16.1,172.0,177.96,143.56
2018,7,5,7,30,45.0,183.0,1.6,16.4,204.0,213.88,172.23
2018,7,5,7,45,73.5,211.0,1.5,16.7,250.0,265.55,213.27
2018,7,5,8,0,102.0,239.0,1.4,17.0,296.0,319.26,254.84
2018,7,5,8,15,106.0,260.5,1.3,17.3,324.5,347.47,275.15
2018,7,5,8,30,110.0,282.0,1.2,17.6,353.0,389.75,305.69
2018,7,5,8,45,91.0,297.5,1.1,17.9,359.0,376.6,293.53
2018,7,5,9,0,72.0,313.0,1.0,18.2,365.0,376.23,291.27
2018,7,5,9,15,70.5,331.0,0.95,18.5,384.0,393.58,302.85
2018,7,5,9,30,69.0,349.0,0.9,18.8,403.0,410.48,313.84
2018,7,5,9,45,53.5,344.5,0.9,19.15,387.5,389.74,297.06
2018,7,5,10,0,38.0,340.0,0.9,19.5,372.0,368.66,280.33
2018,7,5,10,15,31.5,335.0,1.0,19.8,362.0,355.72,270.37
2018,7,5,10,30,25.0,330.0,1.1,20.1,352.0,342.74,260.3
2018,7,5,10,45,29.0,351.5,1.2,20.4,378.0,366.63,277.75
2018,7,5,11,0,33.0,373.0,1.3,20.7,404.0,390.03,294.51
2018,7,5,11,15,49.5,405.0,1.45,20.9,452.0,435.48,327.84
2018,7,5,11,30,66.0,437.0,1.6,21.1,500.0,479.74,359.82
2018,7,5,11,45,105.5,455.0,1.8,21.3,556.5,530.79,397.42
2018,7,5,12,0,145.0,473.0,2.0,21.5,613.0,589.25,439.64
2018,7,5,12,15,195.5,471.5,2.2,21.6,660.5,625.29,466.52
2018,7,5,12,30,246.0,470.0,2.4,21.7,708.0,664.1,495.17
2018,7,5,12,45,416.5,385.5,2.6,21.75,784.5,723.62,541.88
2018,7,5,13,0,587.0,301.0,2.8,21.8,861.0,766.66,576.28
2018,7,5,13,15,753.5,205.0,2.9,21.8,912.0,783.32,591.66
2018,7,5,13,30,920.0,109.0,3.0,21.8,963.0,787.36,596.31
2018,7,5,13,45,924.0,103.0,3.15,21.8,943.5,744.78,567.47
2018,7,5,14,0,928.0,97.0,3.3,21.8,924.0,699.44,534.62
2018,7,5,14,15,923.0,95.0,3.35,21.7,895.5,649.42,497.06
2018,7,5,14,30,918.0,93.0,3.4,21.6,867.0,597.76,457.16
2018,7,5,14,45,911.0,91.0,3.5,21.55,832.5,543.67,414.21
2018,7,5,15,0,904.0,89.0,3.6,21.5,798.0,488.6,369.06
2018,7,5,15,15,894.0,87.5,3.6,21.5,758.5,432.0,321.08
2018,7,5,15,30,884.0,86.0,3.6,21.5,719.0,375.21,271.71
2018,7,5,15,45,859.5,87.5,3.55,21.25,671.0,316.7,220.75
2018,7,5,16,0,835.0,89.0,3.5,21.0,623.0,260.07,171.47
2018,7,5,16,15,826.0,83.0,3.45,20.8,577.0,202.54,122.82
2018,7,5,16,30,817.0,77.0,3.4,20.6,531.0,145.75,79.98
2018,7,5,16,45,792.5,74.0,3.35,20.4,480.5,83.31,44.24
2018,7,5,17,0,768.0,71.0,3.3,20.2,430.0,51.92,39.52
2018,7,5,17,15,703.0,73.5,3.3,19.9,372.5,54.87,42.28
2018,7,5,17,30,638.0,76.0,3.3,19.6,315.0,53.06,40.88
2018,7,5,17,45,490.5,81.5,3.3,19.25,249.0,58.6,45.85
2018,7,5,18,0,343.0,87.0,3.3,18.9,183.0,63.31,50.02
2018,7,5,18,15,259.0,74.5,3.3,18.55,138.5,55.07,42.69
2018,7,5,18,30,175.0,62.0,3.3,18.2,94.0,48.47,36.58
2018,7,5,18,45,132.0,46.5,3.3,17.85,66.5,36.86,25.89
2018,7,5,19,0,89.0,31.0,3.3,17.5,39.0,24.95,13.75
2018,7,5,19,15,53.5,17.5,3.35,17.3,21.5,14.31,0.0
2018,7,5,19,30,18.0,4.0,3.4,17.1,4.0,3.64,0.0
2018,7,5,19,45,9.0,2.0,3.45,16.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,2.85,16.15,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,2.9,16.2,4.0,5.78,0.0
2018,7,6,5,15,6.5,9.5,3.0,16.35,9.5,9.95,0.0
2018,7,6,5,30,0.0,15.0,3.1,16.5,15.0,13.19,4.45
2018,7,6,5,45,0.0,23.0,3.15,16.6,23.0,20.24,11.1
2018,7,6,6,0,0.0,31.0,3.2,16.7,31.0,27.31,17.35
2018,7,6,6,15,10.0,57.5,3.25,16.85,60.5,55.96,41.75
2018,7,6,6,30,20.0,84.0,3.3,17.0,90.0,91.71,72.09
2018,7,6,6,45,10.5,74.5,3.3,17.15,77.5,72.33,55.76
2018,7,6,7,0,1.0,65.0,3.3,17.3,65.0,58.05,43.5
2018,7,6,7,15,1.0,73.5,3.3,17.45,73.5,65.66,49.73
2018,7,6,7,30,1.0,82.0,3.3,17.6,82.0,73.27,55.88
2018,7,6,7,45,12.0,129.0,3.25,17.8,135.5,125.73,99.26
2018,7,6,8,0,23.0,176.0,3.2,18.0,189.0,189.36,150.77
2018,7,6,8,15,18.0,187.0,3.15,18.3,197.5,186.78,147.76
2018,7,6,8,30,13.0,198.0,3.1,18.6,206.0,193.09,152.0
2018,7,6,8,45,8.0,170.0,3.0,18.9,175.0,161.42,125.99
2018,7,6,9,0,3.0,142.0,2.9,19.2,144.0,130.44,100.61
2018,7,6,9,15,3.5,145.5,2.95,19.55,148.0,134.14,103.27
2018,7,6,9,30,4.0,149.0,3.0,19.9,152.0,137.86,105.9
2018,7,6,9,45,131.0,239.5,3.1,20.3,350.0,370.67,291.21
2018,7,6,10,0,258.0,330.0,3.2,20.7,548.0,604.35,465.27
2018,7,6,10,15,480.0,267.5,3.3,21.05,690.0,773.91,589.98
2018,7,6,10,30,702.0,205.0,3.4,21.4,832.0,934.25,701.86
2018,7,6,10,45,730.0,198.0,3.55,21.8,863.5,952.13,711.81
2018,7,6,11,0,758.0,191.0,3.7,22.2,895.0,959.55,715.92
2018,7,6,11,15,793.5,171.0,3.85,22.35,918.5,965.99,720.23
2018,7,6,11,30,829.0,151.0,4.0,22.5,942.0,957.01,714.22
2018,7,6,11,45,865.5,130.5,4.2,22.7,961.5,957.7,715.06
2018,7,6,12,0,902.0,110.0,4.4,22.9,981.0,954.01,712.91
2018,7,6,12,15,906.0,107.0,4.55,22.95,982.0,932.57,699.13
2018,7,6,12,30,910.0,104.0,4.7,23.0,983.0,907.86,683.37
2018,7,6,12,45,914.0,100.5,4.9,23.05,977.5,879.49,665.25
2018,7,6,13,0,918.0,97.0,5.1,23.1,972.0,847.98,644.7
2018,7,6,13,15,915.5,96.5,5.25,23.1,957.5,810.96,619.84
2018,7,6,13,30,913.0,96.0,5.4,23.1,943.0,771.39,592.88
2018,7,6,13,45,910.0,94.0,5.5,23.05,921.5,727.75,562.53
2018,7,6,14,0,907.0,92.0,5.6,23.0,900.0,681.95,528.0
2018,7,6,14,15,901.0,91.5,5.7,22.9,872.5,633.63,490.72
2018,7,6,14,30,895.0,91.0,5.8,22.8,845.0,583.8,451.23
2018,7,6,14,45,887.0,89.5,5.9,22.65,811.0,530.82,408.26
2018,7,6,15,0,879.0,88.0,6.0,22.5,777.0,476.99,363.32
2018,7,6,15,15,793.0,120.5,6.0,22.5,718.0,414.47,310.89
2018,7,6,15,30,707.0,153.0,6.0,22.5,659.0,358.69,263.76
2018,7,6,15,45,527.0,200.5,6.1,22.05,564.5,300.1,218.29
2018,7,6,16,0,347.0,248.0,6.2,21.6,470.0,263.89,193.25
2018,7,6,16,15,465.0,195.0,6.15,21.35,468.0,214.3,147.88
2018,7,6,16,30,583.0,142.0,6.1,21.1,466.0,156.07,97.91
2018,7,6,16,45,639.5,113.5,6.05,20.8,438.0,99.33,60.88
2018,7,6,17,0,696.0,85.0,6.0,20.5,410.0,61.79,47.99
2018,7,6,17,15,654.0,82.0,5.9,20.2,359.0,55.57,42.83
2018,7,6,17,30,612.0,79.0,5.8,19.9,308.0,55.12,42.62
2018,7,6,17,45,549.0,74.0,5.65,19.6,256.5,53.03,40.92
2018,7,6,18,0,486.0,69.0,5.5,19.3,205.0,50.93,39.12
2018,7,6,18,15,462.0,58.0,5.35,19.0,166.5,43.91,32.86
2018,7,6,18,30,438.0,47.0,5.2,18.7,128.0,36.46,26.08
2018,7,6,18,45,340.5,38.5,5.0,18.4,90.0,30.63,20.51
2018,7,6,19,0,243.0,30.0,4.8,18.1,52.0,24.66,13.4
2018,7,6,19,15,137.0,17.5,4.7,17.95,28.5,13.86,0.0
2018,7,6,19,30,31.0,5.0,4.6,17.8,5.0,4.55,0.0
2018,7,6,19,45,15.5,2.5,4.5,17.65,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.5,4.55,15.2,4.5,0.0,0.0
2018,7,7,5,0,72.0,9.0,4.7,15.3,9.0,20.0,0.0
2018,7,7,5,15,71.5,14.0,4.75,15.55,17.5,35.76,0.0
2018,7,7,5,30,71.0,19.0,4.8,15.8,26.0,44.26,26.2
2018,7,7,5,45,210.0,31.5,4.9,16.0,67.5,116.18,86.03
2018,7,7,6,0,349.0,44.0,5.0,16.2,109.0,201.91,158.82
2018,7,7,6,15,174.5,58.5,5.05,16.55,91.0,146.51,117.38
2018,7,7,6,30,0.0,73.0,5.1,16.9,73.0,65.94,50.25
2018,7,7,6,45,1.5,93.5,5.15,17.2,94.0,86.2,67.31
2018,7,7,7,0,3.0,114.0,5.2,17.5,115.0,106.61,84.18
2018,7,7,7,15,11.0,140.5,5.2,17.8,145.5,137.49,109.63
2018,7,7,7,30,19.0,167.0,5.2,18.1,176.0,169.08,135.31
2018,7,7,7,45,19.5,182.0,5.2,18.35,192.0,183.97,146.86
2018,7,7,8,0,20.0,197.0,5.2,18.6,208.0,198.87,158.32
2018,7,7,8,15,32.0,223.5,5.25,18.85,243.0,246.82,196.5
2018,7,7,8,30,44.0,250.0,5.3,19.1,278.0,284.81,226.22
2018,7,7,8,45,54.5,275.0,5.35,19.35,312.5,320.36,253.62
2018,7,7,9,0,65.0,300.0,5.4,19.6,347.0,356.18,280.93
2018,7,7,9,15,51.5,307.5,5.45,19.75,346.0,351.13,275.69
2018,7,7,9,30,38.0,315.0,5.5,19.9,345.0,345.37,270.04
2018,7,7,9,45,53.0,344.5,5.55,20.05,388.0,389.53,303.87
2018,7,7,10,0,68.0,374.0,5.6,20.2,431.0,433.62,337.17
2018,7,7,10,15,175.5,390.0,5.6,20.35,544.5,570.24,442.57
2018,7,7,10,30,283.0,406.0,5.6,20.5,658.0,706.15,543.96
2018,7,7,10,45,286.5,418.0,5.6,20.65,678.5,718.38,551.29
2018,7,7,11,0,290.0,430.0,5.6,20.8,699.0,728.91,557.93
2018,7,7,11,15,396.0,385.5,5.6,20.9,759.5,792.97,606.56
2018,7,7,11,30,502.0,341.0,5.6,21.0,820.0,843.52,644.84
2018,7,7,11,45,533.0,338.0,5.65,21.05,850.0,857.5,654.89
2018,7,7,12,0,564.0,335.0,5.7,21.1,880.0,868.09,662.71
2018,7,7,12,15,701.0,249.0,5.75,21.15,926.0,894.37,685.33
2018,7,7,12,30,838.0,163.0,5.8,21.2,972.0,906.96,694.66
2018,7,7,12,45,777.0,199.5,5.9,21.25,945.0,859.53,661.41
2018,7,7,13,0,716.0,236.0,6.0,21.3,918.0,817.01,630.27
2018,7,7,13,15,811.5,174.5,6.15,21.25,936.0,803.62,623.23
2018,7,7,13,30,907.0,113.0,6.3,21.2,954.0,782.48,609.0
2018,7,7,13,45,835.5,154.0,6.45,21.15,914.5,730.06,569.65
2018,7,7,14,0,764.0,195.0,6.6,21.1,875.0,677.23,528.27
2018,7,7,14,15,814.5,158.0,6.7,20.95,862.5,637.5,498.23
2018,7,7,14,30,865.0,121.0,6.8,20.8,850.0,592.46,462.78
2018,7,7,14,45,873.0,109.5,6.9,20.65,819.0,540.77,420.39
2018,7,7,15,0,881.0,98.0,7.0,20.5,788.0,486.65,374.69
2018,7,7,15,15,841.5,107.5,7.0,20.5,739.5,428.09,324.21
2018,7,7,15,30,802.0,117.0,7.0,20.5,691.0,367.6,271.62
2018,7,7,15,45,794.5,110.0,7.1,20.1,648.5,310.84,221.24
2018,7,7,16,0,787.0,103.0,7.2,19.7,606.0,254.34,171.02
2018,7,7,16,15,801.0,90.5,7.2,19.4,568.5,197.66,121.39
2018,7,7,16,30,815.0,78.0,7.2,19.1,531.0,146.93,81.74
2018,7,7,16,45,793.5,75.0,7.2,18.85,481.5,84.67,45.45
2018,7,7,17,0,772.0,72.0,7.2,18.6,432.0,52.71,40.47
2018,7,7,17,15,743.0,68.0,7.1,18.3,381.5,50.97,39.15
2018,7,7,17,30,714.0,64.0,7.0,18.0,331.0,49.14,37.7
2018,7,7,17,45,673.0,60.0,6.95,17.65,281.5,47.16,36.08
2018,7,7,18,0,632.0,56.0,6.9,17.3,232.0,45.16,34.35
2018,7,7,18,15,572.0,50.0,6.75,17.0,185.0,37.79,27.74
2018,7,7,18,30,512.0,44.0,6.6,16.7,138.0,34.16,24.29
2018,7,7,18,45,417.5,36.5,6.45,16.4,98.0,29.06,19.32
2018,7,7,19,0,323.0,29.0,6.3,16.1,58.0,23.87,12.84
2018,7,7,19,15,186.0,17.5,6.15,16.0,32.0,14.6,0.0
2018,7,7,19,30,49.0,6.0,6.0,15.9,6.0,5.46,0.0
2018,7,7,19,45,24.5,3.0,5.9,15.75,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,8,4,45,7.5,2.0,4.4,14.15,2.0,0.0,0.0
2018,7,8,5,0,15.0,4.0,4.5,14.3,4.0,6.09,0.0
2018,7,8,5,15,110.5,17.0,4.6,14.55,26.5,47.9,0.0
2018,7,8,5,30,206.0,30.0,4.7,14.8,49.0,103.11,66.73
2018,7,8,5,45,359.5,37.5,4.8,15.05,94.5,177.16,132.84
2018,7,8,6,0,513.0,45.0,4.9,15.3,140.0,267.19,210.61
2018,7,8,6,15,368.5,70.5,4.9,15.6,149.5,256.76,208.2
2018,7,8,6,30,224.0,96.0,4.9,15.9,159.0,223.67,183.48
2018,7,8,6,45,348.0,101.0,4.95,16.15,221.5,319.56,264.58
2018,7,8,7,0,472.0,106.0,5.0,16.4,284.0,417.76,346.13
2018,7,8,7,15,587.0,97.0,5.0,16.7,350.5,512.08,422.74
2018,7,8,7,30,702.0,88.0,5.0,17.0,417.0,608.86,499.42
2018,7,8,7,45,587.5,132.0,4.95,17.25,428.5,604.31,492.23
2018,7,8,8,0,473.0,176.0,4.9,17.5,440.0,580.24,469.98
2018,7,8,8,15,417.0,212.0,4.95,17.75,459.5,590.89,475.37
2018,7,8,8,30,361.0,248.0,5.0,18.0,479.0,581.07,465.07
2018,7,8,8,45,412.0,248.0,5.0,18.25,529.5,651.16,517.5
2018,7,8,9,0,463.0,248.0,5.0,18.5,580.0,708.09,559.15
2018,7,8,9,15,541.0,231.5,5.0,18.7,640.5,773.12,607.14
2018,7,8,9,30,619.0,215.0,5.0,18.9,701.0,845.71,659.48
2018,7,8,9,45,762.0,156.5,5.0,19.1,781.0,924.23,713.66
2018,7,8,10,0,905.0,98.0,5.0,19.3,861.0,999.42,764.07
2018,7,8,10,15,912.5,98.0,5.0,19.45,889.5,1012.79,771.3
2018,7,8,10,30,920.0,98.0,5.0,19.6,918.0,1022.61,776.59
2018,7,8,10,45,925.5,98.0,5.05,19.7,940.0,1026.79,778.71
2018,7,8,11,0,931.0,98.0,5.1,19.8,962.0,1027.25,778.44
2018,7,8,11,15,934.5,98.5,5.1,19.9,977.5,1022.5,774.34
2018,7,8,11,30,938.0,99.0,5.1,20.0,993.0,1014.01,767.83
2018,7,8,11,45,940.5,99.0,5.15,20.1,1001.0,1000.36,758.31
2018,7,8,12,0,943.0,99.0,5.2,20.2,1009.0,983.13,746.41
2018,7,8,12,15,942.0,99.5,5.25,20.25,1008.5,959.66,730.4
2018,7,8,12,30,941.0,100.0,5.3,20.3,1008.0,932.93,712.14
2018,7,8,12,45,938.5,100.5,5.4,20.35,1000.0,901.8,691.05
2018,7,8,13,0,936.0,101.0,5.5,20.4,992.0,867.75,667.77
2018,7,8,13,15,933.5,100.5,5.55,20.4,977.5,830.03,641.56
2018,7,8,13,30,931.0,100.0,5.6,20.4,963.0,789.69,613.29
2018,7,8,13,45,926.5,98.5,5.7,20.4,940.5,744.61,581.47
2018,7,8,14,0,922.0,97.0,5.8,20.4,918.0,697.45,545.44
2018,7,8,14,15,916.0,96.0,5.85,20.35,889.5,647.9,506.63
2018,7,8,14,30,910.0,95.0,5.9,20.3,861.0,596.8,465.62
2018,7,8,14,45,902.0,93.5,5.95,20.2,826.5,542.94,421.41
2018,7,8,15,0,894.0,92.0,6.0,20.1,792.0,488.2,375.21
2018,7,8,15,15,883.5,90.5,6.0,20.1,752.5,431.81,326.24
2018,7,8,15,30,873.0,89.0,6.0,20.1,713.0,375.3,276.04
2018,7,8,15,45,859.5,87.0,6.1,19.75,669.0,317.66,224.65
2018,7,8,16,0,846.0,85.0,6.2,19.4,625.0,260.72,173.88
2018,7,8,16,15,829.5,82.5,6.2,19.15,578.0,203.83,125.15
2018,7,8,16,30,813.0,80.0,6.2,18.9,531.0,140.84,76.8
2018,7,8,16,45,791.0,76.5,6.2,18.7,481.5,85.9,46.45
2018,7,8,17,0,769.0,73.0,6.2,18.5,432.0,53.43,41.12
2018,7,8,17,15,739.0,69.5,6.15,18.15,381.5,52.1,40.17
2018,7,8,17,30,709.0,66.0,6.1,17.8,331.0,50.72,39.12
2018,7,8,17,45,667.5,61.5,6.1,17.45,281.0,48.4,37.2
2018,7,8,18,0,626.0,57.0,6.1,17.1,231.0,42.09,31.67
2018,7,8,18,15,565.0,51.0,6.0,16.8,184.0,38.59,28.48
2018,7,8,18,30,504.0,45.0,5.9,16.5,137.0,35.01,25.05
2018,7,8,18,45,409.5,37.0,5.8,16.15,97.0,29.51,19.73
2018,7,8,19,0,315.0,29.0,5.7,15.8,57.0,23.89,12.79
2018,7,8,19,15,181.0,17.5,5.6,15.7,31.5,15.92,0.0
2018,7,8,19,30,47.0,6.0,5.5,15.6,6.0,5.46,0.0
2018,7,8,19,45,23.5,3.0,5.35,15.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.15,15.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,9,4,45,17.5,2.5,4.4,14.15,2.5,0.0,0.0
2018,7,9,5,0,35.0,5.0,4.5,14.3,5.0,10.25,0.0
2018,7,9,5,15,171.5,17.0,4.55,14.55,31.0,61.88,0.0
2018,7,9,5,30,308.0,29.0,4.6,14.8,57.0,131.5,84.31
2018,7,9,5,45,409.5,36.5,4.7,15.05,97.5,192.62,144.1
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,265.02,208.66
2018,7,9,6,15,301.5,65.5,4.8,15.6,125.5,220.87,178.86
2018,7,9,6,30,92.0,87.0,4.8,15.9,113.0,138.79,112.3
2018,7,9,6,45,78.0,115.0,4.75,16.2,140.0,157.56,128.32
2018,7,9,7,0,64.0,143.0,4.7,16.5,167.0,182.06,148.33
2018,7,9,7,15,207.0,152.5,4.65,16.85,246.5,307.67,253.37
2018,7,9,7,30,350.0,162.0,4.6,17.2,326.0,426.53,350.2
2018,7,9,7,45,552.0,128.5,4.5,17.5,420.5,574.24,467.76
2018,7,9,8,0,754.0,95.0,4.4,17.8,515.0,713.31,572.49
2018,7,9,8,15,802.0,88.5,4.3,18.1,570.5,772.59,612.64
2018,7,9,8,30,850.0,82.0,4.2,18.4,626.0,825.43,647.88
2018,7,9,8,45,863.0,84.0,4.05,18.75,669.5,864.17,672.01
2018,7,9,9,0,876.0,86.0,3.9,19.1,713.0,900.58,694.14
2018,7,9,9,15,887.0,87.0,3.9,19.4,752.5,931.4,713.04
2018,7,9,9,30,898.0,88.0,3.9,19.7,792.0,959.35,729.86
2018,7,9,9,45,906.5,89.0,3.85,20.0,826.5,981.81,742.55
2018,7,9,10,0,915.0,90.0,3.8,20.3,861.0,1000.93,752.99
2018,7,9,10,15,920.0,91.5,3.8,20.55,889.0,1013.67,759.66
2018,7,9,10,30,925.0,93.0,3.8,20.8,917.0,1022.76,764.0
2018,7,9,10,45,928.5,94.5,3.8,21.05,938.5,1026.63,765.0
2018,7,9,11,0,932.0,96.0,3.8,21.3,960.0,1026.74,763.65
2018,7,9,11,15,934.0,97.0,3.9,21.5,974.5,1021.08,759.45
2018,7,9,11,30,936.0,98.0,4.0,21.7,989.0,1011.69,752.89
2018,7,9,11,45,937.0,98.5,4.15,21.9,996.5,997.17,743.3
2018,7,9,12,0,938.0,99.0,4.3,22.1,1004.0,979.1,731.37
2018,7,9,12,15,938.0,99.0,4.45,22.1,1004.0,956.2,716.7
2018,7,9,12,30,938.0,99.0,4.6,22.1,1004.0,930.02,700.23
2018,7,9,12,45,936.5,99.0,4.8,22.15,996.5,899.39,680.73
2018,7,9,13,0,935.0,99.0,5.0,22.2,989.0,865.8,658.88
2018,7,9,13,15,932.5,98.0,5.15,22.15,974.0,827.68,633.5
2018,7,9,13,30,930.0,97.0,5.3,22.1,959.0,786.95,605.92
2018,7,9,13,45,926.5,96.5,5.45,22.05,938.0,743.51,576.01
2018,7,9,14,0,923.0,96.0,5.6,22.0,917.0,697.87,541.78
2018,7,9,14,15,917.5,95.0,5.75,21.95,889.0,648.57,503.79
2018,7,9,14,30,912.0,94.0,5.9,21.9,861.0,597.66,463.45
2018,7,9,14,45,904.5,92.0,6.0,21.8,826.5,543.51,419.4
2018,7,9,15,0,897.0,90.0,6.1,21.7,792.0,488.43,373.29
2018,7,9,15,15,886.5,88.5,6.1,21.7,752.5,431.87,324.43
2018,7,9,15,30,876.0,87.0,6.1,21.7,713.0,375.18,274.33
2018,7,9,15,45,864.0,84.5,6.3,21.4,669.5,317.38,223.05
2018,7,9,16,0,852.0,82.0,6.5,21.1,626.0,260.12,172.19
2018,7,9,16,15,837.0,79.0,6.5,20.85,579.0,202.75,123.2
2018,7,9,16,30,822.0,76.0,6.5,20.6,532.0,146.74,80.72
2018,7,9,16,45,801.5,73.0,6.5,20.4,483.0,84.04,44.26
2018,7,9,17,0,781.0,70.0,6.5,20.2,434.0,51.36,39.03
2018,7,9,17,15,751.5,66.5,6.4,19.85,383.0,49.93,37.99
2018,7,9,17,30,722.0,63.0,6.3,19.5,332.0,48.44,36.85
2018,7,9,17,45,681.0,58.5,6.25,19.15,282.0,46.01,34.85
2018,7,9,18,0,640.0,54.0,6.2,18.8,232.0,43.52,32.69
2018,7,9,18,15,579.0,48.5,6.0,18.45,184.5,36.65,26.57
2018,7,9,18,30,518.0,43.0,5.8,18.1,137.0,33.38,23.45
2018,7,9,18,45,422.0,35.5,5.6,17.75,97.0,28.23,18.48
2018,7,9,19,0,326.0,28.0,5.4,17.4,57.0,23.0,11.89
2018,7,9,19,15,188.0,17.0,5.25,17.25,31.5,15.46,0.0
2018,7,9,19,30,50.0,6.0,5.1,17.1,6.0,5.46,0.0
2018,7,9,19,45,25.0,3.0,5.0,16.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.75,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.2,14.5,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.4,14.6,6.0,15.03,0.0
2018,7,10,5,15,209.5,16.5,4.5,14.85,32.5,60.55,0.0
2018,7,10,5,30,360.0,27.0,4.6,15.1,59.0,143.76,90.7
2018,7,10,5,45,454.0,34.0,4.75,15.3,100.0,204.5,152.41
2018,7,10,6,0,548.0,41.0,4.9,15.5,141.0,273.67,214.99
2018,7,10,6,15,607.5,46.0,4.9,15.85,189.0,337.53,272.78
2018,7,10,6,30,667.0,51.0,4.9,16.2,237.0,406.73,333.43
2018,7,10,6,45,707.5,55.5,4.95,16.55,288.0,469.8,387.37
2018,7,10,7,0,748.0,60.0,5.0,16.9,339.0,535.46,441.51
2018,7,10,7,15,776.0,63.0,5.0,17.3,390.0,593.33,487.54
2018,7,10,7,30,804.0,66.0,5.0,17.7,441.0,646.61,527.83
2018,7,10,7,45,825.0,68.5,4.95,18.05,491.0,699.06,565.08
2018,7,10,8,0,846.0,71.0,4.9,18.4,541.0,750.82,600.95
2018,7,10,8,15,861.5,74.0,4.9,18.65,589.0,797.64,632.92
2018,7,10,8,30,877.0,77.0,4.9,18.9,637.0,842.71,663.14
2018,7,10,8,45,889.0,79.5,4.85,19.2,681.5,882.08,688.39
2018,7,10,9,0,901.0,82.0,4.8,19.5,726.0,918.95,711.53
2018,7,10,9,15,908.5,84.5,4.8,19.75,765.0,948.88,730.08
2018,7,10,9,30,916.0,87.0,4.8,20.0,804.0,975.68,746.37
2018,7,10,9,45,921.0,90.0,4.85,20.25,838.0,997.3,759.48
2018,7,10,10,0,926.0,93.0,4.9,20.5,872.0,1015.39,770.22
2018,7,10,10,15,932.0,94.5,5.0,20.75,901.0,1029.2,778.56
2018,7,10,10,30,938.0,96.0,5.1,21.0,930.0,1039.33,784.51
2018,7,10,10,45,942.0,97.0,5.25,21.2,952.0,1043.18,786.86
2018,7,10,11,0,946.0,98.0,5.4,21.4,974.0,1043.21,786.75
2018,7,10,11,15,948.5,98.5,5.55,21.45,989.0,1037.43,783.24
2018,7,10,11,30,951.0,99.0,5.7,21.5,1004.0,1027.87,777.22
2018,7,10,11,45,952.5,98.5,5.85,21.6,1011.0,1012.63,767.2
2018,7,10,12,0,954.0,98.0,6.0,21.7,1018.0,993.79,754.71
2018,7,10,12,15,953.5,98.5,6.15,21.65,1018.0,970.57,739.58
2018,7,10,12,30,953.0,99.0,6.3,21.6,1018.0,944.02,722.05
2018,7,10,12,45,951.0,99.0,6.45,21.55,1010.0,912.51,700.89
2018,7,10,13,0,949.0,99.0,6.6,21.5,1002.0,878.02,677.44
2018,7,10,13,15,946.5,99.0,6.75,21.35,987.5,840.28,651.68
2018,7,10,13,30,944.0,99.0,6.9,21.2,973.0,799.86,623.7
2018,7,10,13,45,940.5,97.5,7.0,21.05,951.0,754.91,591.9
2018,7,10,14,0,937.0,96.0,7.1,20.9,929.0,707.74,555.84
2018,7,10,14,15,931.0,95.0,7.15,20.7,900.5,657.43,516.34
2018,7,10,14,30,925.0,94.0,7.2,20.5,872.0,605.54,474.56
2018,7,10,14,45,917.5,92.5,7.25,20.3,837.5,551.1,429.62
2018,7,10,15,0,910.0,91.0,7.3,20.1,803.0,495.69,382.6
2018,7,10,15,15,900.0,89.0,7.3,20.1,763.0,438.14,332.29
2018,7,10,15,30,890.0,87.0,7.3,20.1,723.0,380.4,280.69
2018,7,10,15,45,876.5,85.5,7.35,19.6,678.5,322.09,228.47
2018,7,10,16,0,863.0,84.0,7.4,19.1,634.0,264.46,176.85
2018,7,10,16,15,846.5,81.0,7.35,18.85,586.0,206.1,126.59
2018,7,10,16,30,830.0,78.0,7.3,18.6,538.0,149.26,83.12
2018,7,10,16,45,808.5,75.0,7.25,18.3,488.0,85.99,46.03
2018,7,10,17,0,787.0,72.0,7.2,18.0,438.0,52.89,40.73
2018,7,10,17,15,758.5,68.0,7.15,17.65,387.0,51.14,39.41
2018,7,10,17,30,730.0,64.0,7.1,17.3,336.0,49.31,37.96
2018,7,10,17,45,690.0,59.5,7.0,17.0,285.5,46.91,35.96
2018,7,10,18,0,650.0,55.0,6.9,16.7,235.0,44.46,33.81
2018,7,10,18,15,589.5,49.0,6.7,16.45,187.0,37.12,27.21
2018,7,10,18,30,529.0,43.0,6.5,16.2,139.0,33.44,23.7
2018,7,10,18,45,433.0,35.5,6.35,15.95,98.0,28.29,18.67
2018,7,10,19,0,337.0,28.0,6.2,15.7,57.0,23.06,11.92
2018,7,10,19,15,194.0,17.0,6.0,15.55,31.5,15.46,0.0
2018,7,10,19,30,51.0,6.0,5.8,15.4,6.0,5.46,0.0
2018,7,10,19,45,25.5,3.0,5.65,15.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.7,14.25,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.7,14.4,1.0,1.07,0.0
2018,7,11,5,15,11.5,6.0,2.7,14.7,7.0,7.95,0.0
2018,7,11,5,30,22.0,11.0,2.7,15.0,13.0,17.37,6.5
2018,7,11,5,45,11.0,19.0,2.7,15.25,20.0,20.7,11.27
2018,7,11,6,0,0.0,27.0,2.7,15.5,27.0,23.77,14.42
2018,7,11,6,15,0.0,31.5,2.55,15.75,31.5,27.74,17.99
2018,7,11,6,30,0.0,36.0,2.4,16.0,36.0,31.72,21.45
2018,7,11,6,45,0.0,54.0,2.3,16.3,54.0,47.67,35.0
2018,7,11,7,0,0.0,72.0,2.2,16.6,72.0,63.69,48.4
2018,7,11,7,15,0.0,101.0,2.1,16.9,101.0,91.05,71.06
2018,7,11,7,30,0.0,130.0,2.0,17.2,130.0,118.73,93.57
2018,7,11,7,45,2.5,150.0,1.95,17.5,151.5,139.44,110.09
2018,7,11,8,0,5.0,170.0,1.9,17.8,173.0,160.34,126.54
2018,7,11,8,15,12.0,196.5,1.9,18.1,204.0,191.56,151.19
2018,7,11,8,30,19.0,223.0,1.9,18.4,235.0,223.24,175.8
2018,7,11,8,45,33.0,257.0,1.85,18.65,280.0,282.65,221.8
2018,7,11,9,0,47.0,291.0,1.8,18.9,325.0,330.78,258.07
