Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,15,51.5,313.5,1.85,19.2,352.5,358.12,277.85
2018,7,11,9,30,56.0,336.0,1.9,19.5,380.0,385.29,297.39
2018,7,11,9,45,59.0,354.5,1.95,19.8,402.5,406.52,312.3
2018,7,11,10,0,62.0,373.0,2.0,20.1,425.0,427.42,326.9
2018,7,11,10,15,78.0,394.5,2.05,20.3,462.5,463.89,353.38
2018,7,11,10,30,94.0,416.0,2.1,20.5,500.0,499.93,379.19
2018,7,11,10,45,112.5,434.0,2.15,20.75,536.5,549.02,413.97
2018,7,11,11,0,131.0,452.0,2.2,21.0,573.0,581.72,436.74
2018,7,11,11,15,143.5,461.5,2.3,21.1,596.0,598.68,448.72
2018,7,11,11,30,156.0,471.0,2.4,21.2,619.0,614.35,459.88
2018,7,11,11,45,162.0,475.0,2.45,21.35,630.0,616.99,461.48
2018,7,11,12,0,168.0,479.0,2.5,21.5,641.0,618.39,462.32
2018,7,11,12,15,150.5,478.0,2.6,21.55,623.0,592.3,443.56
2018,7,11,12,30,133.0,477.0,2.7,21.6,605.0,566.29,424.91
2018,7,11,12,45,142.0,474.5,2.75,21.6,610.5,561.99,422.37
2018,7,11,13,0,151.0,472.0,2.8,21.6,616.0,556.57,418.88
2018,7,11,13,15,155.5,464.5,2.9,21.55,610.5,542.04,408.99
2018,7,11,13,30,160.0,457.0,3.0,21.5,605.0,526.82,398.53
2018,7,11,13,45,277.0,397.5,3.1,21.45,646.5,546.85,416.08
2018,7,11,14,0,394.0,338.0,3.2,21.4,688.0,556.23,424.91
2018,7,11,14,15,652.0,219.0,3.25,21.25,776.5,590.75,452.96
2018,7,11,14,30,910.0,100.0,3.3,21.1,865.0,602.7,461.91
2018,7,11,14,45,901.0,99.5,3.35,20.95,830.5,549.0,419.0
2018,7,11,15,0,892.0,99.0,3.4,20.8,796.0,494.49,374.44
2018,7,11,15,15,881.5,96.5,3.4,20.8,756.0,437.2,326.09
2018,7,11,15,30,871.0,94.0,3.4,20.8,716.0,379.8,276.38
2018,7,11,15,45,682.0,124.5,3.45,20.4,592.5,287.05,203.84
2018,7,11,16,0,493.0,155.0,3.5,20.0,469.0,223.62,156.4
2018,7,11,16,15,455.5,152.0,3.45,19.7,424.5,183.55,124.15
2018,7,11,16,30,418.0,149.0,3.4,19.4,380.0,146.02,96.88
2018,7,11,16,45,364.5,148.5,3.4,19.15,336.0,113.75,79.46
2018,7,11,17,0,311.0,148.0,3.4,18.9,292.0,105.73,86.21
2018,7,11,17,15,264.5,139.0,3.35,18.55,251.5,100.36,81.99
2018,7,11,17,30,218.0,130.0,3.3,18.2,211.0,94.77,77.47
2018,7,11,17,45,231.0,112.0,3.25,17.85,186.0,83.32,67.73
2018,7,11,18,0,244.0,94.0,3.2,17.5,161.0,71.36,57.33
2018,7,11,18,15,267.5,75.5,3.1,17.2,135.0,55.97,43.68
2018,7,11,18,30,291.0,57.0,3.0,16.9,109.0,43.22,32.16
2018,7,11,18,45,173.5,43.5,2.85,16.6,72.0,33.38,22.97
2018,7,11,19,0,56.0,30.0,2.7,16.3,35.0,24.86,13.12
2018,7,11,19,15,34.5,17.0,2.55,16.15,19.5,15.46,0.0
2018,7,11,19,30,13.0,4.0,2.4,16.0,4.0,3.64,0.0
2018,7,11,19,45,6.5,2.0,2.3,15.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.6,15.0,3.0,2.73,0.0
2018,7,12,5,15,5.0,9.5,1.7,15.25,9.5,9.72,0.0
2018,7,12,5,30,0.0,16.0,1.8,15.5,16.0,14.08,4.46
2018,7,12,5,45,0.0,29.0,1.95,15.8,29.0,25.57,15.42
2018,7,12,6,0,0.0,42.0,2.1,16.1,42.0,37.26,25.7
2018,7,12,6,15,0.5,60.5,2.1,16.4,60.5,55.05,41.0
2018,7,12,6,30,1.0,79.0,2.1,16.7,79.0,72.83,56.12
2018,7,12,6,45,16.0,106.0,2.15,16.95,111.5,107.46,85.28
2018,7,12,7,0,31.0,133.0,2.2,17.2,144.0,151.21,121.58
2018,7,12,7,15,77.5,162.0,2.2,17.5,196.0,213.06,172.56
2018,7,12,7,30,124.0,191.0,2.2,17.8,248.0,290.34,234.68
2018,7,12,7,45,147.5,213.0,2.25,18.05,288.5,335.81,270.0
2018,7,12,8,0,171.0,235.0,2.3,18.3,329.0,382.7,305.88
2018,7,12,8,15,142.5,241.5,2.3,18.6,324.5,371.03,294.89
2018,7,12,8,30,114.0,248.0,2.3,18.9,320.0,357.03,282.32
2018,7,12,8,45,72.5,243.5,2.35,19.15,290.5,303.26,238.91
2018,7,12,9,0,31.0,239.0,2.4,19.4,261.0,261.39,204.43
2018,7,12,9,15,57.5,291.0,2.4,19.6,335.0,339.99,265.21
2018,7,12,9,30,84.0,343.0,2.4,19.8,409.0,419.61,324.8
2018,7,12,9,45,112.5,371.5,2.4,20.0,463.5,492.5,378.11
2018,7,12,10,0,141.0,400.0,2.4,20.2,518.0,549.46,418.89
2018,7,12,10,15,156.0,415.5,2.4,20.3,550.5,578.93,439.3
2018,7,12,10,30,171.0,431.0,2.4,20.4,583.0,607.59,459.14
2018,7,12,10,45,189.0,442.0,2.4,20.5,613.5,633.58,477.1
2018,7,12,11,0,207.0,453.0,2.4,20.6,644.0,658.36,494.1
2018,7,12,11,15,220.5,458.0,2.5,20.75,664.5,671.23,503.07
2018,7,12,11,30,234.0,463.0,2.6,20.9,685.0,682.62,511.09
2018,7,12,11,45,268.0,456.0,2.7,21.0,712.5,710.84,531.51
2018,7,12,12,0,302.0,449.0,2.8,21.1,740.0,725.0,542.14
2018,7,12,12,15,347.5,431.5,2.85,21.15,766.0,737.08,551.71
2018,7,12,12,30,393.0,414.0,2.9,21.2,792.0,745.91,558.94
2018,7,12,12,45,389.5,408.5,2.95,21.25,781.0,720.05,540.84
2018,7,12,13,0,386.0,403.0,3.0,21.3,770.0,693.16,522.09
2018,7,12,13,15,421.5,379.0,3.0,21.2,774.0,682.76,515.81
2018,7,12,13,30,457.0,355.0,3.0,21.1,778.0,665.49,504.38
2018,7,12,13,45,374.0,379.5,3.0,20.95,720.0,600.53,456.31
2018,7,12,14,0,291.0,404.0,3.0,20.8,662.0,543.17,413.48
2018,7,12,14,15,262.0,396.5,2.95,20.6,623.5,498.98,380.88
2018,7,12,14,30,233.0,389.0,2.9,20.4,585.0,457.14,349.61
2018,7,12,14,45,316.0,344.5,2.9,20.2,598.5,446.39,341.79
2018,7,12,15,0,399.0,300.0,2.9,20.0,612.0,424.19,323.94
2018,7,12,15,15,380.0,291.0,2.9,20.0,575.5,385.54,292.76
2018,7,12,15,30,361.0,282.0,2.9,20.0,539.0,345.44,260.22
2018,7,12,15,45,234.0,272.5,2.75,19.65,435.0,275.9,208.01
2018,7,12,16,0,107.0,263.0,2.6,19.3,331.0,227.88,174.15
2018,7,12,16,15,112.5,247.0,2.55,19.1,313.5,206.25,156.97
2018,7,12,16,30,118.0,231.0,2.5,18.9,296.0,184.0,139.85
2018,7,12,16,45,189.5,204.0,2.45,18.7,297.0,157.59,119.44
2018,7,12,17,0,261.0,177.0,2.4,18.5,298.0,123.46,101.4
2018,7,12,17,15,351.5,142.5,2.35,18.3,285.0,96.91,79.02
2018,7,12,17,30,442.0,108.0,2.3,18.1,272.0,75.86,61.04
2018,7,12,17,45,349.0,101.5,2.3,17.85,218.5,72.39,58.19
2018,7,12,18,0,256.0,95.0,2.3,17.6,165.0,72.1,57.95
2018,7,12,18,15,213.0,78.5,2.3,17.4,128.5,60.44,47.55
2018,7,12,18,30,170.0,62.0,2.3,17.2,92.0,48.42,36.63
2018,7,12,18,45,126.0,45.5,2.25,17.0,64.0,36.07,25.2
2018,7,12,19,0,82.0,29.0,2.2,16.8,36.0,23.4,11.81
2018,7,12,19,15,51.0,16.5,2.1,16.75,20.0,15.01,0.0
2018,7,12,19,30,20.0,4.0,2.0,16.7,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,1.9,16.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.95,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,16.0,2.0,1.82,0.0
2018,7,13,5,15,6.5,6.0,1.8,16.2,6.0,6.86,0.0
2018,7,13,5,30,6.0,10.0,1.8,16.4,10.0,10.6,1.65
2018,7,13,5,45,15.5,16.0,1.8,16.6,18.0,21.48,11.71
2018,7,13,6,0,25.0,22.0,1.8,16.8,26.0,32.11,21.09
2018,7,13,6,15,35.5,42.0,1.8,17.0,50.5,59.36,44.51
2018,7,13,6,30,46.0,62.0,1.8,17.2,75.0,81.43,63.56
2018,7,13,6,45,26.0,72.5,1.8,17.45,80.0,82.84,64.72
2018,7,13,7,0,6.0,83.0,1.8,17.7,85.0,77.89,60.16
2018,7,13,7,15,19.5,115.0,1.85,17.95,123.5,123.76,98.29
2018,7,13,7,30,33.0,147.0,1.9,18.2,162.0,166.91,133.41
2018,7,13,7,45,55.5,178.0,2.0,18.4,207.0,216.86,173.66
2018,7,13,8,0,78.0,209.0,2.1,18.6,252.0,268.52,214.51
2018,7,13,8,15,60.5,231.0,2.1,18.8,266.0,279.06,221.21
2018,7,13,8,30,43.0,253.0,2.1,19.0,280.0,288.07,226.72
2018,7,13,8,45,87.0,286.5,2.15,19.25,346.5,362.45,284.5
2018,7,13,9,0,131.0,320.0,2.2,19.5,413.0,454.23,353.47
2018,7,13,9,15,157.5,341.5,2.25,19.65,459.5,503.19,389.0
2018,7,13,9,30,184.0,363.0,2.3,19.8,506.0,552.44,424.44
2018,7,13,9,45,164.5,380.5,2.3,20.0,513.0,552.76,422.52
2018,7,13,10,0,145.0,398.0,2.3,20.2,520.0,551.58,419.88
2018,7,13,10,15,140.0,413.0,2.3,20.35,534.0,560.79,425.37
2018,7,13,10,30,135.0,428.0,2.3,20.5,548.0,569.02,430.11
2018,7,13,10,45,124.0,438.0,2.3,20.65,550.0,565.16,426.14
2018,7,13,11,0,113.0,448.0,2.3,20.8,552.0,560.46,421.72
2018,7,13,11,15,118.0,457.0,2.3,20.9,567.5,569.75,427.95
2018,7,13,11,30,123.0,466.0,2.3,21.0,583.0,578.01,433.39
2018,7,13,11,45,116.5,468.5,2.3,21.15,580.0,567.8,425.41
2018,7,13,12,0,110.0,471.0,2.3,21.3,577.0,546.78,410.0
2018,7,13,12,15,98.0,464.5,2.35,21.35,559.0,523.18,392.93
2018,7,13,12,30,86.0,458.0,2.4,21.4,541.0,499.84,375.99
2018,7,13,12,45,133.5,425.5,2.45,21.5,553.0,510.67,385.54
2018,7,13,13,0,181.0,393.0,2.5,21.6,565.0,511.18,387.37
2018,7,13,13,15,126.5,410.0,2.55,21.6,529.5,471.89,357.38
2018,7,13,13,30,72.0,427.0,2.6,21.6,494.0,433.2,327.95
2018,7,13,13,45,128.0,397.0,2.7,21.6,512.0,441.33,335.77
2018,7,13,14,0,184.0,367.0,2.8,21.6,530.0,442.55,337.91
2018,7,13,14,15,510.0,241.5,2.85,21.55,674.0,523.25,401.7
2018,7,13,14,30,836.0,116.0,2.9,21.5,818.0,575.26,440.29
2018,7,13,14,45,827.5,114.0,3.0,21.45,784.5,524.19,399.41
2018,7,13,15,0,819.0,112.0,3.1,21.4,751.0,472.41,357.25
2018,7,13,15,15,807.5,109.5,3.1,21.4,712.5,418.55,312.0
2018,7,13,15,30,796.0,107.0,3.1,21.4,674.0,359.86,261.94
2018,7,13,15,45,781.5,104.0,3.25,21.15,631.5,304.46,213.91
2018,7,13,16,0,767.0,101.0,3.4,20.9,589.0,250.05,166.52
2018,7,13,16,15,727.0,103.5,3.5,20.7,537.0,196.89,122.73
2018,7,13,16,30,687.0,106.0,3.6,20.5,485.0,142.21,82.31
2018,7,13,16,45,653.5,101.5,3.65,20.3,434.5,92.64,54.76
2018,7,13,17,0,620.0,97.0,3.7,20.1,384.0,63.89,49.89
2018,7,13,17,15,617.5,87.5,3.75,19.8,344.5,59.45,46.28
2018,7,13,17,30,615.0,78.0,3.8,19.5,305.0,54.6,42.25
2018,7,13,17,45,569.5,71.5,3.9,19.2,257.0,51.43,39.6
2018,7,13,18,0,524.0,65.0,4.0,18.9,209.0,48.11,36.71
2018,7,13,18,15,440.5,57.0,3.95,18.6,161.0,43.23,32.3
2018,7,13,18,30,357.0,49.0,3.9,18.3,113.0,38.2,27.59
2018,7,13,18,45,239.5,37.0,3.9,18.0,74.0,28.53,18.64
2018,7,13,19,0,122.0,25.0,3.9,17.7,35.0,19.46,8.65
2018,7,13,19,15,67.5,14.0,3.8,17.5,19.0,12.73,0.0
2018,7,13,19,30,13.0,3.0,3.7,17.3,3.0,2.73,0.0
2018,7,13,19,45,6.5,1.5,3.65,17.15,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,7.5,1.5,2.7,15.45,1.5,0.0,0.0
2018,7,14,5,0,15.0,3.0,2.7,15.5,3.0,0.0,0.0
2018,7,14,5,15,50.5,11.0,2.7,15.65,14.5,20.85,0.0
2018,7,14,5,30,86.0,19.0,2.7,15.8,26.0,54.35,29.61
2018,7,14,5,45,140.0,31.5,2.7,16.0,52.0,93.24,67.75
2018,7,14,6,0,194.0,44.0,2.7,16.2,78.0,136.81,106.14
2018,7,14,6,15,163.0,54.5,2.65,16.45,89.5,136.81,108.92
2018,7,14,6,30,132.0,65.0,2.6,16.7,101.0,141.49,114.27
2018,7,14,6,45,78.5,95.5,2.55,16.9,118.0,144.6,116.97
2018,7,14,7,0,25.0,126.0,2.5,17.1,135.0,140.0,112.27
2018,7,14,7,15,44.5,154.5,2.5,17.35,173.5,183.41,148.0
2018,7,14,7,30,64.0,183.0,2.5,17.6,212.0,228.45,184.33
2018,7,14,7,45,119.0,207.5,2.5,17.85,270.0,308.9,248.95
2018,7,14,8,0,174.0,232.0,2.5,18.1,328.0,382.09,306.28
2018,7,14,8,15,394.5,192.5,2.5,18.35,435.0,552.49,440.07
2018,7,14,8,30,615.0,153.0,2.5,18.6,542.0,717.68,563.27
2018,7,14,8,45,688.0,137.5,2.55,18.85,602.0,783.33,607.14
2018,7,14,9,0,761.0,122.0,2.6,19.1,662.0,846.23,648.98
2018,7,14,9,15,774.0,124.5,2.7,19.3,701.0,878.24,669.36
2018,7,14,9,30,787.0,127.0,2.8,19.5,740.0,907.73,688.2
2018,7,14,9,45,632.5,213.5,2.9,19.7,720.0,868.18,659.77
2018,7,14,10,0,478.0,300.0,3.0,19.9,700.0,807.06,612.31
2018,7,14,10,15,556.5,269.0,3.1,20.0,750.5,854.42,647.43
2018,7,14,10,30,635.0,238.0,3.2,20.1,801.0,905.6,683.83
2018,7,14,10,45,532.0,307.0,3.3,20.2,786.5,866.49,652.83
2018,7,14,11,0,429.0,376.0,3.4,20.3,772.0,827.36,622.25
2018,7,14,11,15,434.5,376.5,3.5,20.3,783.0,825.68,621.54
2018,7,14,11,30,440.0,377.0,3.6,20.3,794.0,821.69,619.0
2018,7,14,11,45,479.0,368.0,3.7,20.35,825.5,838.45,631.62
2018,7,14,12,0,518.0,359.0,3.8,20.4,857.0,851.8,641.7
2018,7,14,12,15,623.0,288.0,3.85,20.35,887.0,863.57,653.28
2018,7,14,12,30,728.0,217.0,3.9,20.3,917.0,869.72,660.22
2018,7,14,12,45,792.5,177.0,3.95,20.3,933.5,857.34,651.96
2018,7,14,13,0,857.0,137.0,4.0,20.3,950.0,838.48,639.35
2018,7,14,13,15,874.5,122.5,4.05,20.25,941.0,806.87,617.9
2018,7,14,13,30,892.0,108.0,4.1,20.2,932.0,771.36,593.62
2018,7,14,13,45,888.5,107.0,4.15,20.15,911.5,728.87,563.91
2018,7,14,14,0,885.0,106.0,4.2,20.1,891.0,684.27,530.39
2018,7,14,14,15,879.0,104.5,4.25,20.0,863.0,635.79,493.25
2018,7,14,14,30,873.0,103.0,4.3,19.9,835.0,585.83,453.98
2018,7,14,14,45,865.5,101.5,4.35,19.75,802.0,533.84,412.12
2018,7,14,15,0,858.0,100.0,4.4,19.6,769.0,480.97,368.23
2018,7,14,15,15,847.0,98.0,4.4,19.6,730.0,425.63,320.82
2018,7,14,15,30,836.0,96.0,4.4,19.6,691.0,370.26,272.22
2018,7,14,15,45,823.0,93.5,4.5,19.2,648.0,314.13,222.71
2018,7,14,16,0,810.0,91.0,4.6,18.8,605.0,252.2,168.48
2018,7,14,16,15,759.0,96.5,4.6,18.55,548.5,196.94,122.68
2018,7,14,16,30,708.0,102.0,4.6,18.3,492.0,141.69,81.84
2018,7,14,16,45,630.5,107.5,4.6,18.05,430.5,95.85,58.53
2018,7,14,17,0,553.0,113.0,4.6,17.8,369.0,74.93,59.99
2018,7,14,17,15,486.5,110.0,4.55,17.6,315.5,75.93,61.11
2018,7,14,17,30,420.0,107.0,4.5,17.4,262.0,75.08,60.59
2018,7,14,17,45,391.0,94.0,4.5,17.2,221.0,67.36,53.94
2018,7,14,18,0,362.0,81.0,4.5,17.0,180.0,59.23,46.8
2018,7,14,18,15,373.0,65.0,4.5,16.85,148.5,48.64,37.29
2018,7,14,18,30,384.0,49.0,4.5,16.7,117.0,38.34,27.89
2018,7,14,18,45,312.0,38.5,4.45,16.5,82.5,30.9,20.77
2018,7,14,19,0,240.0,28.0,4.4,16.3,48.0,23.11,11.18
2018,7,14,19,15,132.0,16.0,4.4,16.2,26.0,14.55,0.0
2018,7,14,19,30,24.0,4.0,4.4,16.1,4.0,3.64,0.0
2018,7,14,19,45,12.0,2.0,4.35,15.95,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.0,2.65,14.25,1.0,0.0,0.0
2018,7,15,5,0,18.0,2.0,2.7,14.3,2.0,0.0,0.0
2018,7,15,5,15,9.0,6.5,2.7,14.5,6.5,7.84,0.0
2018,7,15,5,30,0.0,11.0,2.7,14.7,11.0,9.66,0.84
2018,7,15,5,45,0.0,19.5,2.75,14.9,19.5,17.15,8.46
2018,7,15,6,0,0.0,28.0,2.8,15.1,28.0,24.66,15.15
2018,7,15,6,15,0.0,35.0,2.8,15.35,35.0,30.84,20.63
2018,7,15,6,30,0.0,42.0,2.8,15.6,42.0,37.03,26.01
2018,7,15,6,45,6.0,69.5,2.8,15.8,71.5,65.19,50.0
2018,7,15,7,0,12.0,97.0,2.8,16.0,101.0,95.35,75.41
2018,7,15,7,15,15.5,125.0,2.8,16.25,131.5,125.18,100.08
2018,7,15,7,30,19.0,153.0,2.8,16.5,162.0,155.38,124.65
2018,7,15,7,45,18.0,170.5,2.8,16.8,179.5,171.78,137.42
2018,7,15,8,0,17.0,188.0,2.8,17.1,197.0,188.04,149.92
2018,7,15,8,15,15.5,197.5,2.8,17.3,206.5,195.71,155.43
2018,7,15,8,30,14.0,207.0,2.8,17.5,216.0,203.32,160.87
2018,7,15,8,45,12.5,213.0,2.85,17.75,221.5,207.41,163.48
2018,7,15,9,0,11.0,219.0,2.9,18.0,227.0,211.47,166.07
2018,7,15,9,15,11.0,227.5,2.95,18.2,236.0,219.31,171.75
2018,7,15,9,30,11.0,236.0,3.0,18.4,245.0,227.13,177.39
2018,7,15,9,45,16.0,266.5,3.05,18.6,280.0,261.01,203.53
2018,7,15,10,0,21.0,297.0,3.1,18.8,315.0,294.94,229.34
2018,7,15,10,15,43.0,342.0,3.2,18.95,380.0,375.66,291.14
2018,7,15,10,30,65.0,387.0,3.3,19.1,445.0,442.04,340.86
2018,7,15,10,45,89.5,416.5,3.4,19.3,498.0,494.35,379.58
2018,7,15,11,0,114.0,446.0,3.5,19.5,551.0,560.08,427.48
2018,7,15,11,15,111.0,452.5,3.65,19.55,556.0,559.0,426.13
2018,7,15,11,30,108.0,459.0,3.8,19.6,561.0,544.49,415.48
2018,7,15,11,45,157.5,466.5,3.9,19.65,617.0,605.82,461.45
2018,7,15,12,0,207.0,474.0,4.0,19.7,673.0,651.69,495.5
2018,7,15,12,15,216.0,473.5,4.1,19.7,681.0,649.5,494.03
2018,7,15,12,30,225.0,473.0,4.2,19.7,689.0,645.85,491.76
2018,7,15,12,45,214.0,470.5,4.3,19.7,674.5,621.66,474.19
2018,7,15,13,0,203.0,468.0,4.4,19.7,660.0,597.35,456.66
2018,7,15,13,15,208.0,459.5,4.4,19.7,654.0,580.48,444.57
2018,7,15,13,30,213.0,451.0,4.4,19.7,648.0,562.73,431.7
2018,7,15,13,45,264.0,416.0,4.45,19.7,654.0,554.88,427.25
2018,7,15,14,0,315.0,381.0,4.5,19.7,660.0,541.12,417.98
2018,7,15,14,15,617.5,238.5,4.55,19.65,763.5,587.81,456.61
2018,7,15,14,30,920.0,96.0,4.6,19.6,867.0,606.94,471.54
2018,7,15,14,45,912.5,94.5,4.6,19.5,832.5,552.52,427.09
2018,7,15,15,0,905.0,93.0,4.6,19.4,798.0,497.14,380.86
2018,7,15,15,15,894.5,91.5,4.6,19.4,758.0,439.81,331.63
2018,7,15,15,30,884.0,90.0,4.6,19.4,718.0,382.32,281.01
2018,7,15,15,45,871.0,87.5,4.55,19.2,673.5,323.41,228.63
2018,7,15,16,0,858.0,85.0,4.5,19.0,629.0,265.14,176.78
2018,7,15,16,15,842.0,82.0,4.5,18.8,581.5,206.86,126.96
2018,7,15,16,30,826.0,79.0,4.5,18.6,534.0,150.04,83.67
2018,7,15,16,45,804.0,75.5,4.45,18.45,483.5,86.42,46.39
2018,7,15,17,0,782.0,72.0,4.4,18.3,433.0,52.98,40.78
2018,7,15,17,15,751.5,68.5,4.4,18.1,381.5,51.61,39.77
2018,7,15,17,30,721.0,65.0,4.4,17.9,330.0,50.19,38.67
2018,7,15,17,45,678.0,60.5,4.4,17.7,279.5,47.83,36.68
2018,7,15,18,0,635.0,56.0,4.4,17.5,229.0,41.56,31.15
2018,7,15,18,15,570.5,50.0,4.35,17.25,181.0,38.02,27.9
2018,7,15,18,30,506.0,44.0,4.3,17.0,133.0,34.42,24.43
2018,7,15,18,45,403.0,36.0,4.2,16.8,92.5,28.89,19.0
2018,7,15,19,0,300.0,28.0,4.1,16.6,52.0,23.27,11.01
2018,7,15,19,15,169.5,17.0,4.05,16.45,28.5,15.46,0.0
2018,7,15,19,30,39.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,3.9,16.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,4,45,12.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,7,16,5,0,25.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,5,15,116.0,12.0,2.7,14.85,19.5,35.71,0.0
2018,7,16,5,30,207.0,20.0,2.7,15.1,36.0,91.17,48.57
2018,7,16,5,45,253.0,22.5,2.7,15.3,56.0,122.79,89.21
2018,7,16,6,0,299.0,25.0,2.7,15.5,76.0,157.38,122.0
2018,7,16,6,15,149.5,25.0,2.65,15.75,50.5,101.89,80.14
2018,7,16,6,30,0.0,25.0,2.6,16.0,25.0,22.0,13.13
2018,7,16,6,45,0.0,39.5,2.5,16.25,39.5,34.82,24.09
2018,7,16,7,0,0.0,54.0,2.4,16.5,54.0,47.67,34.92
2018,7,16,7,15,0.0,83.0,2.4,16.85,83.0,73.84,56.75
2018,7,16,7,30,0.0,112.0,2.4,17.2,112.0,101.25,79.25
2018,7,16,7,45,0.5,131.0,2.4,17.5,131.5,119.47,93.85
2018,7,16,8,0,1.0,150.0,2.4,17.8,151.0,137.74,108.3
2018,7,16,8,15,2.5,164.0,2.45,18.15,166.0,151.98,119.34
2018,7,16,8,30,4.0,178.0,2.5,18.5,181.0,166.31,130.36
2018,7,16,8,45,10.5,210.5,2.5,18.85,218.0,203.25,159.39
2018,7,16,9,0,17.0,243.0,2.5,19.2,255.0,240.59,188.22
2018,7,16,9,15,21.0,266.0,2.55,19.45,281.5,266.45,207.76
2018,7,16,9,30,25.0,289.0,2.6,19.7,308.0,307.03,238.4
2018,7,16,9,45,42.0,325.5,2.65,19.95,359.5,360.47,278.79
2018,7,16,10,0,59.0,362.0,2.7,20.2,411.0,413.98,318.49
2018,7,16,10,15,97.0,394.0,2.7,20.4,478.0,483.35,369.99
2018,7,16,10,30,135.0,426.0,2.7,20.6,545.0,567.95,431.12
2018,7,16,10,45,178.5,437.0,2.75,20.8,599.0,619.44,468.05
2018,7,16,11,0,222.0,448.0,2.8,21.0,653.0,669.71,503.79
2018,7,16,11,15,243.0,451.5,2.85,21.1,679.0,701.43,525.64
2018,7,16,11,30,264.0,455.0,2.9,21.2,705.0,717.51,536.82
2018,7,16,11,45,235.0,464.0,2.95,21.35,688.0,678.09,508.09
2018,7,16,12,0,206.0,473.0,3.0,21.5,671.0,650.18,487.49
2018,7,16,12,15,210.0,473.5,3.05,21.55,675.0,644.4,483.61
2018,7,16,12,30,214.0,474.0,3.1,21.6,679.0,637.38,478.72
2018,7,16,12,45,265.5,456.0,3.15,21.6,708.5,658.74,495.32
2018,7,16,13,0,317.0,438.0,3.2,21.6,738.0,669.49,504.18
2018,7,16,13,15,377.5,405.5,3.3,21.6,757.5,670.41,506.54
2018,7,16,13,30,438.0,373.0,3.4,21.6,777.0,668.58,506.66
2018,7,16,13,45,520.5,325.0,3.5,21.55,794.0,661.39,503.23
2018,7,16,14,0,603.0,277.0,3.6,21.5,811.0,645.18,492.71
2018,7,16,14,15,761.0,188.5,3.7,21.4,840.5,634.71,486.59
2018,7,16,14,30,919.0,100.0,3.8,21.3,870.0,610.18,468.4
2018,7,16,14,45,911.0,98.5,3.9,21.2,835.0,555.47,424.83
2018,7,16,15,0,903.0,97.0,4.0,21.1,800.0,499.83,379.24
2018,7,16,15,15,892.0,95.0,4.0,21.1,759.5,441.9,330.19
2018,7,16,15,30,881.0,93.0,4.0,21.1,719.0,383.88,279.79
2018,7,16,15,45,867.5,90.5,4.15,20.7,674.0,324.9,228.26
2018,7,16,16,0,854.0,88.0,4.3,20.3,629.0,266.61,177.11
2018,7,16,16,15,835.5,86.0,4.3,20.1,581.0,208.78,128.08
2018,7,16,16,30,817.0,84.0,4.3,19.9,533.0,145.31,79.74
2018,7,16,16,45,793.5,80.5,4.3,19.7,482.0,89.56,49.04
2018,7,16,17,0,770.0,77.0,4.3,19.5,431.0,56.64,43.75
2018,7,16,17,15,738.0,73.0,4.3,19.2,379.5,55.04,42.57
2018,7,16,17,30,706.0,69.0,4.3,18.9,328.0,53.37,41.29
2018,7,16,17,45,661.0,64.0,4.25,18.55,277.0,46.33,35.23
2018,7,16,18,0,616.0,59.0,4.2,18.2,226.0,43.88,33.09
2018,7,16,18,15,549.5,52.5,4.1,17.9,178.0,40.05,29.59
2018,7,16,18,30,483.0,46.0,4.0,17.6,130.0,36.13,25.84
2018,7,16,18,45,379.5,37.0,3.85,17.25,90.0,29.8,19.71
2018,7,16,19,0,276.0,28.0,3.7,16.9,50.0,23.3,10.69
2018,7,16,19,15,154.5,16.5,3.6,16.75,27.0,15.01,0.0
2018,7,16,19,30,33.0,5.0,3.5,16.6,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.35,16.4,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.6,15.05,2.5,2.27,0.0
2018,7,17,5,30,0.0,5.0,2.6,15.3,5.0,4.38,0.0
2018,7,17,5,45,0.0,8.5,2.65,15.55,8.5,7.46,0.44
2018,7,17,6,0,0.0,12.0,2.7,15.8,12.0,10.53,3.21
2018,7,17,6,15,0.0,15.0,2.7,16.1,15.0,13.18,5.55
2018,7,17,6,30,0.0,18.0,2.7,16.4,18.0,15.82,7.86
2018,7,17,6,45,0.0,27.5,2.7,16.65,27.5,24.21,15.02
2018,7,17,7,0,0.0,37.0,2.7,16.9,37.0,32.61,22.11
2018,7,17,7,15,0.0,60.0,2.75,17.2,60.0,53.0,39.21
2018,7,17,7,30,0.0,83.0,2.8,17.5,83.0,73.54,56.17
2018,7,17,7,45,0.0,92.0,2.8,17.8,92.0,81.77,62.71
2018,7,17,8,0,0.0,101.0,2.8,18.1,101.0,90.02,69.2
2018,7,17,8,15,0.0,122.0,2.8,18.4,122.0,109.57,84.87
2018,7,17,8,30,0.0,143.0,2.8,18.7,143.0,129.21,100.39
2018,7,17,8,45,3.5,173.0,2.8,18.95,175.5,160.63,125.34
2018,7,17,9,0,7.0,203.0,2.8,19.2,208.0,192.36,150.17
2018,7,17,9,15,12.5,234.0,2.85,19.45,243.5,227.15,177.16
2018,7,17,9,30,18.0,265.0,2.9,19.7,279.0,262.14,203.96
2018,7,17,9,45,31.5,306.0,2.9,19.9,332.0,330.08,255.89
2018,7,17,10,0,45.0,347.0,2.9,20.1,385.0,384.72,296.69
2018,7,17,10,15,58.0,374.0,2.95,20.25,424.5,424.04,325.67
2018,7,17,10,30,71.0,401.0,3.0,20.4,464.0,462.95,354.09
2018,7,17,10,45,67.0,409.0,3.0,20.6,469.5,464.72,354.36
2018,7,17,11,0,63.0,417.0,3.0,20.8,475.0,466.08,354.54
2018,7,17,11,15,53.0,410.5,3.05,20.9,460.0,446.56,339.56
2018,7,17,11,30,43.0,404.0,3.1,21.0,445.0,427.11,324.72
2018,7,17,11,45,51.5,419.0,3.1,21.1,468.5,446.55,339.06
2018,7,17,12,0,60.0,434.0,3.1,21.2,492.0,465.0,352.45
2018,7,17,12,15,63.0,438.0,3.15,21.25,498.5,466.79,353.7
2018,7,17,12,30,66.0,442.0,3.2,21.3,505.0,467.93,354.57
2018,7,17,12,45,73.0,444.5,3.25,21.4,514.0,470.47,356.57
2018,7,17,13,0,80.0,447.0,3.3,21.5,523.0,472.1,357.91
2018,7,17,13,15,88.5,444.0,3.4,21.5,526.5,469.05,356.12
2018,7,17,13,30,97.0,441.0,3.5,21.5,530.0,465.03,353.61
2018,7,17,13,45,166.5,411.0,3.6,21.5,560.0,481.55,367.64
2018,7,17,14,0,236.0,381.0,3.7,21.5,590.0,489.39,374.73
2018,7,17,14,15,565.0,247.0,3.8,21.4,725.5,563.45,433.73
2018,7,17,14,30,894.0,113.0,3.9,21.3,861.0,607.3,466.72
2018,7,17,14,45,789.0,148.0,4.05,21.2,788.0,532.22,407.62
2018,7,17,15,0,684.0,183.0,4.2,21.1,715.0,463.64,353.23
2018,7,17,15,15,592.0,197.5,4.2,21.1,641.0,395.84,298.83
2018,7,17,15,30,500.0,212.0,4.2,21.1,567.0,337.65,251.89
2018,7,17,15,45,661.5,156.5,4.45,20.75,594.0,307.11,220.53
2018,7,17,16,0,823.0,101.0,4.7,20.4,621.0,263.32,175.82
2018,7,17,16,15,803.0,98.0,4.75,20.15,572.5,205.62,127.04
2018,7,17,16,30,783.0,95.0,4.8,19.9,524.0,150.02,85.06
2018,7,17,16,45,619.5,112.5,4.85,19.65,431.5,98.85,61.02
2018,7,17,17,0,456.0,130.0,4.9,19.4,339.0,87.31,70.3
2018,7,17,17,15,381.5,126.0,4.9,19.05,286.5,86.12,69.61
2018,7,17,17,30,307.0,122.0,4.9,18.7,234.0,90.17,73.41
2018,7,17,17,45,280.0,107.5,4.85,18.35,197.5,80.62,65.28
2018,7,17,18,0,253.0,93.0,4.8,18.0,161.0,70.71,56.65
2018,7,17,18,15,245.0,75.0,4.7,17.7,129.5,58.1,45.4
2018,7,17,18,30,237.0,57.0,4.6,17.4,98.0,43.2,31.97
2018,7,17,18,45,150.0,42.0,4.5,17.05,65.0,33.51,22.82
2018,7,17,19,0,63.0,27.0,4.4,16.7,32.0,21.81,9.3
2018,7,17,19,15,36.5,15.0,4.25,16.55,17.5,13.64,0.0
2018,7,17,19,30,10.0,3.0,4.1,16.4,3.0,0.0,0.0
2018,7,17,19,45,5.0,1.5,4.0,16.25,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.95,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,7,18,5,15,76.0,11.0,2.85,15.35,16.0,26.17,0.0
2018,7,18,5,30,139.0,20.0,2.9,15.6,30.0,69.37,32.49
2018,7,18,5,45,285.0,34.0,3.0,15.85,75.0,147.6,107.66
2018,7,18,6,0,431.0,48.0,3.1,16.1,120.0,236.8,184.15
2018,7,18,6,15,290.5,40.5,3.0,16.35,96.5,190.74,152.74
2018,7,18,6,30,150.0,33.0,2.9,16.6,73.0,120.35,96.83
2018,7,18,6,45,75.0,44.0,2.8,16.85,64.0,92.03,73.3
2018,7,18,7,0,0.0,55.0,2.7,17.1,55.0,48.56,35.54
2018,7,18,7,15,27.0,79.5,2.55,17.3,91.5,92.15,72.66
2018,7,18,7,30,54.0,104.0,2.4,17.5,128.0,136.6,109.92
2018,7,18,7,45,112.0,110.5,2.25,17.7,168.5,197.32,160.7
2018,7,18,8,0,170.0,117.0,2.1,17.9,209.0,264.06,215.16
2018,7,18,8,15,144.5,135.5,2.05,18.15,219.0,269.7,217.87
2018,7,18,8,30,119.0,154.0,2.0,18.4,229.0,260.69,209.2
2018,7,18,8,45,156.5,178.0,1.95,18.65,284.0,335.45,267.64
2018,7,18,9,0,194.0,202.0,1.9,18.9,339.0,399.37,316.09
2018,7,18,9,15,168.5,227.0,1.95,19.15,351.0,406.36,319.11
2018,7,18,9,30,143.0,252.0,2.0,19.4,363.0,396.27,309.76
2018,7,18,9,45,165.0,273.5,2.05,19.6,407.0,441.31,343.3
2018,7,18,10,0,187.0,295.0,2.1,19.8,451.0,501.2,386.76
2018,7,18,10,15,180.5,320.5,2.15,20.0,475.0,505.96,388.83
2018,7,18,10,30,174.0,346.0,2.2,20.2,499.0,524.61,401.18
2018,7,18,10,45,173.0,353.5,2.25,20.4,509.0,529.05,403.58
2018,7,18,11,0,172.0,361.0,2.3,20.6,519.0,532.51,405.41
2018,7,18,11,15,109.0,382.0,2.4,20.7,482.5,487.31,370.15
2018,7,18,11,30,46.0,403.0,2.5,20.8,446.0,429.25,325.44
2018,7,18,11,45,76.0,429.5,2.55,20.9,502.0,480.57,363.94
2018,7,18,12,0,106.0,456.0,2.6,21.0,558.0,529.83,399.9
2018,7,18,12,15,123.5,465.5,2.7,21.0,584.0,558.15,420.48
2018,7,18,12,30,141.0,475.0,2.8,21.0,610.0,573.96,432.26
2018,7,18,12,45,156.0,471.0,2.9,21.0,619.5,573.26,432.36
2018,7,18,13,0,171.0,467.0,3.0,21.0,629.0,571.04,431.44
2018,7,18,13,15,140.5,450.5,3.0,21.0,582.0,520.13,394.09
2018,7,18,13,30,110.0,434.0,3.0,21.0,535.0,471.54,358.33
2018,7,18,13,45,101.5,424.5,2.95,20.95,516.0,445.71,339.45
2018,7,18,14,0,93.0,415.0,2.9,20.9,497.0,423.12,322.75
2018,7,18,14,15,322.0,323.5,2.95,20.85,594.5,478.06,367.29
2018,7,18,14,30,551.0,232.0,3.0,20.8,692.0,510.36,392.26
2018,7,18,14,45,709.5,170.5,3.0,20.7,737.5,507.96,388.7
2018,7,18,15,0,868.0,109.0,3.0,20.6,783.0,494.07,374.25
2018,7,18,15,15,856.5,107.0,3.0,20.6,743.0,437.63,326.65
2018,7,18,15,30,845.0,105.0,3.0,20.6,703.0,381.19,277.98
2018,7,18,15,45,829.5,102.5,3.3,20.3,658.5,317.89,223.75
2018,7,18,16,0,814.0,100.0,3.6,20.0,614.0,260.52,173.74
2018,7,18,16,15,770.5,102.0,3.75,19.7,558.0,203.29,126.56
2018,7,18,16,30,727.0,104.0,3.9,19.4,502.0,145.1,83.45
2018,7,18,16,45,715.0,97.5,4.05,19.15,457.5,92.44,53.59
2018,7,18,17,0,703.0,91.0,4.2,18.9,413.0,60.65,47.35
2018,7,18,17,15,641.0,89.5,4.2,18.5,356.0,61.36,48.23
2018,7,18,17,30,579.0,88.0,4.2,18.1,299.0,62.28,49.24
2018,7,18,17,45,538.5,80.0,4.15,17.7,252.0,58.3,45.89
2018,7,18,18,0,498.0,72.0,4.1,17.3,205.0,54.09,42.2
2018,7,18,18,15,420.0,62.0,3.9,17.0,158.0,47.77,36.48
2018,7,18,18,30,342.0,52.0,3.7,16.7,111.0,39.73,29.05
2018,7,18,18,45,236.5,39.0,3.5,16.4,73.5,30.17,20.02
2018,7,18,19,0,131.0,26.0,3.3,16.1,36.0,20.35,7.95
2018,7,18,19,15,69.5,14.0,3.05,16.0,19.0,12.73,0.0
2018,7,18,19,30,8.0,2.0,2.8,15.9,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.6,15.8,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,19,4,45,3.0,0.5,2.95,14.75,0.5,0.0,0.0
2018,7,19,5,0,6.0,1.0,3.1,14.9,1.0,0.0,0.0
2018,7,19,5,15,36.5,7.5,3.05,15.1,10.0,14.57,0.0
2018,7,19,5,30,67.0,14.0,3.0,15.3,19.0,41.05,15.96
2018,7,19,5,45,92.0,25.0,3.0,15.55,37.0,62.19,43.0
2018,7,19,6,0,117.0,36.0,3.0,15.8,55.0,89.2,67.57
2018,7,19,6,15,120.0,39.5,2.75,16.05,65.0,100.05,78.52
2018,7,19,6,30,123.0,43.0,2.5,16.3,75.0,111.42,89.37
2018,7,19,6,45,61.5,61.5,2.3,16.55,77.5,97.73,77.94
2018,7,19,7,0,0.0,80.0,2.1,16.8,80.0,71.54,54.94
2018,7,19,7,15,0.0,106.5,1.95,17.1,106.5,96.78,75.82
2018,7,19,7,30,0.0,133.0,1.8,17.4,133.0,122.18,96.39
2018,7,19,7,45,0.0,138.0,1.6,17.7,138.0,126.13,99.09
2018,7,19,8,0,0.0,143.0,1.4,18.0,143.0,130.25,101.93
2018,7,19,8,15,3.0,164.0,1.3,18.35,166.0,152.53,119.47
2018,7,19,8,30,6.0,185.0,1.2,18.7,189.0,175.03,136.86
2018,7,19,8,45,12.0,213.0,1.1,19.1,221.5,207.24,161.66
2018,7,19,9,0,18.0,241.0,1.0,19.5,254.0,239.77,186.17
2018,7,19,9,15,24.0,269.0,1.0,19.85,287.0,272.51,210.56
2018,7,19,9,30,30.0,297.0,1.0,20.2,320.0,320.71,246.12
2018,7,19,9,45,46.5,330.5,0.95,20.6,368.0,370.7,282.38
2018,7,19,10,0,63.0,364.0,0.9,21.0,416.0,420.71,317.75
2018,7,19,10,15,90.0,392.0,1.1,21.25,469.5,475.11,357.37
2018,7,19,10,30,117.0,420.0,1.3,21.5,523.0,544.83,407.08
2018,7,19,10,45,123.0,434.5,1.5,21.7,545.0,562.63,419.4
2018,7,19,11,0,129.0,449.0,1.7,21.9,567.0,579.45,431.42
2018,7,19,11,15,116.0,453.5,2.0,22.0,561.0,566.32,422.51
2018,7,19,11,30,103.0,458.0,2.3,22.1,555.0,539.75,404.13
2018,7,19,11,45,93.0,457.0,2.55,22.15,545.0,524.16,393.33
2018,7,19,12,0,83.0,456.0,2.8,22.2,535.0,508.43,382.22
2018,7,19,12,15,88.0,458.0,3.1,22.15,542.0,509.32,383.76
2018,7,19,12,30,93.0,460.0,3.4,22.1,549.0,509.43,384.59
2018,7,19,12,45,88.5,454.5,3.65,22.05,538.5,493.55,373.46
2018,7,19,13,0,84.0,449.0,3.9,22.0,528.0,477.69,362.31
2018,7,19,13,15,114.0,449.5,4.05,21.8,555.0,498.55,378.98
2018,7,19,13,30,144.0,450.0,4.2,21.6,582.0,511.25,389.43
2018,7,19,13,45,208.5,419.0,4.35,21.45,605.5,518.73,396.88
2018,7,19,14,0,273.0,388.0,4.5,21.3,629.0,520.51,399.79
2018,7,19,14,15,549.5,262.0,4.5,21.1,727.5,567.13,438.09
2018,7,19,14,30,826.0,136.0,4.5,20.9,826.0,587.86,454.32
2018,7,19,14,45,815.5,134.5,4.45,20.7,791.5,535.18,411.78
2018,7,19,15,0,805.0,133.0,4.4,20.5,757.0,482.08,368.05
2018,7,19,15,15,792.0,130.5,4.4,20.5,718.0,426.98,321.43
2018,7,19,15,30,779.0,128.0,4.4,20.5,679.0,372.25,274.0
2018,7,19,15,45,762.0,125.0,4.2,20.1,635.0,316.6,225.41
2018,7,19,16,0,745.0,122.0,4.0,19.7,591.0,262.29,178.03
2018,7,19,16,15,723.0,118.0,3.9,19.5,544.0,202.0,127.67
2018,7,19,16,30,701.0,114.0,3.8,19.3,497.0,149.44,88.11
2018,7,19,16,45,673.5,109.0,3.7,19.1,448.0,98.54,59.72
2018,7,19,17,0,646.0,104.0,3.6,18.9,399.0,69.49,55.02
2018,7,19,17,15,609.0,98.5,3.6,18.6,349.5,67.92,53.92
2018,7,19,17,30,572.0,93.0,3.6,18.3,300.0,66.25,52.67
2018,7,19,17,45,522.0,85.0,3.55,18.05,251.5,62.38,49.4
2018,7,19,18,0,472.0,77.0,3.5,17.8,203.0,58.32,45.83
2018,7,19,18,15,394.0,66.0,3.45,17.55,156.0,49.62,38.0
2018,7,19,18,30,316.0,55.0,3.4,17.3,109.0,41.98,30.9
2018,7,19,18,45,215.0,40.5,3.3,17.05,71.5,31.32,20.88
2018,7,19,19,0,114.0,26.0,3.2,16.8,34.0,20.35,7.44
2018,7,19,19,15,59.5,13.5,3.1,16.65,17.5,12.28,0.0
2018,7,19,19,30,5.0,1.0,3.0,16.5,1.0,0.0,0.0
2018,7,19,19,45,2.5,0.5,2.9,16.4,0.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.1,15.1,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,15.2,1.0,0.0,0.0
2018,7,20,5,15,36.5,12.5,2.35,15.5,15.0,19.1,0.0
2018,7,20,5,30,70.0,24.0,2.5,15.8,29.0,50.58,19.13
2018,7,20,5,45,148.0,41.5,2.65,16.05,62.5,103.03,74.26
2018,7,20,6,0,226.0,59.0,2.8,16.3,96.0,168.02,130.53
2018,7,20,6,15,160.0,57.5,2.8,16.65,88.0,139.73,110.93
2018,7,20,6,30,94.0,56.0,2.8,17.0,80.0,112.49,89.76
2018,7,20,6,45,48.0,80.0,2.8,17.3,92.5,103.31,82.18
2018,7,20,7,0,2.0,104.0,2.8,17.6,105.0,96.73,75.86
2018,7,20,7,15,19.5,136.0,2.7,17.95,145.0,139.53,111.38
2018,7,20,7,30,37.0,168.0,2.6,18.3,185.0,193.88,155.56
2018,7,20,7,45,52.5,194.5,2.5,18.65,221.5,234.11,187.44
2018,7,20,8,0,68.0,221.0,2.4,19.0,258.0,275.39,219.56
2018,7,20,8,15,103.5,249.0,2.35,19.35,311.0,335.61,266.38
2018,7,20,8,30,139.0,277.0,2.3,19.7,364.0,412.4,324.51
2018,7,20,8,45,212.0,287.5,2.25,20.05,431.0,490.72,383.54
2018,7,20,9,0,285.0,298.0,2.2,20.4,498.0,588.31,454.61
2018,7,20,9,15,497.5,231.5,2.2,20.7,605.5,736.89,564.09
2018,7,20,9,30,710.0,165.0,2.2,21.0,713.0,884.21,665.01
2018,7,20,9,45,709.5,173.5,2.15,21.3,742.0,903.36,673.96
2018,7,20,10,0,709.0,182.0,2.1,21.6,771.0,919.36,682.04
2018,7,20,10,15,599.0,253.5,2.1,21.75,763.0,888.47,658.7
2018,7,20,10,30,489.0,325.0,2.1,21.9,755.0,848.1,627.26
2018,7,20,10,45,620.0,256.5,2.1,22.1,816.0,910.29,671.81
2018,7,20,11,0,751.0,188.0,2.1,22.3,877.0,958.08,702.37
2018,7,20,11,15,791.5,165.5,2.15,22.35,902.5,967.35,707.8
2018,7,20,11,30,832.0,143.0,2.2,22.4,928.0,961.38,703.81
2018,7,20,11,45,691.0,228.5,2.25,22.45,884.0,912.64,672.0
2018,7,20,12,0,550.0,314.0,2.3,22.5,840.0,842.83,622.39
2018,7,20,12,15,503.5,340.0,2.35,22.45,821.5,806.73,597.55
2018,7,20,12,30,457.0,366.0,2.4,22.4,803.0,769.75,571.6
2018,7,20,12,45,652.5,249.0,2.5,22.35,867.5,811.66,606.59
2018,7,20,13,0,848.0,132.0,2.6,22.3,932.0,830.37,621.6
2018,7,20,13,15,844.5,131.0,2.65,22.25,917.5,794.02,597.33
2018,7,20,13,30,841.0,130.0,2.7,22.2,903.0,755.39,571.68
2018,7,20,13,45,835.5,129.0,2.75,22.1,881.5,713.19,542.46
2018,7,20,14,0,830.0,128.0,2.8,22.0,860.0,669.19,510.45
2018,7,20,14,15,823.0,126.5,2.85,21.85,832.5,622.22,475.52
2018,7,20,14,30,816.0,125.0,2.9,21.7,805.0,573.99,438.62
2018,7,20,14,45,807.0,122.5,2.9,21.55,771.5,522.86,398.31
2018,7,20,15,0,798.0,120.0,2.9,21.4,738.0,468.27,354.21
2018,7,20,15,15,785.5,117.5,2.9,21.4,699.5,413.85,308.73
2018,7,20,15,30,773.0,115.0,2.9,21.4,661.0,359.73,262.32
2018,7,20,15,45,757.5,111.5,2.9,21.05,618.0,304.51,214.63
2018,7,20,16,0,742.0,108.0,2.9,20.7,575.0,250.45,167.76
2018,7,20,16,15,721.0,105.0,2.85,20.5,529.0,197.25,123.28
2018,7,20,16,30,700.0,102.0,2.8,20.3,483.0,140.57,80.56
2018,7,20,16,45,672.5,98.0,2.8,20.05,435.0,90.52,53.03
2018,7,20,17,0,645.0,94.0,2.8,19.8,387.0,62.41,48.7
2018,7,20,17,15,609.0,88.5,2.75,19.55,338.5,60.53,47.3
2018,7,20,17,30,573.0,83.0,2.7,19.3,290.0,58.53,45.73
2018,7,20,17,45,524.0,76.0,2.65,19.05,242.5,55.15,42.88
2018,7,20,18,0,475.0,69.0,2.6,18.8,195.0,51.62,39.78
2018,7,20,18,15,408.0,60.0,2.55,18.6,151.5,46.15,34.8
2018,7,20,18,30,341.0,51.0,2.5,18.4,108.0,39.02,28.19
2018,7,20,18,45,251.0,38.5,2.45,18.15,73.0,29.86,19.5
2018,7,20,19,0,161.0,26.0,2.4,17.9,38.0,20.43,6.89
2018,7,20,19,15,85.0,14.0,2.35,17.8,20.0,12.73,0.0
2018,7,20,19,30,9.0,2.0,2.3,17.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.2,17.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.5,16.55,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.6,16.6,1.0,0.0,0.0
2018,7,21,5,15,15.5,6.5,1.65,16.8,7.5,9.19,0.0
