Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,3.7,14.45,2.0,1.82,0.0
2018,7,31,5,30,0.0,4.0,3.7,14.7,4.0,3.64,0.0
2018,7,31,5,45,0.0,9.0,3.7,14.95,9.0,7.9,0.27
2018,7,31,6,0,0.0,14.0,3.7,15.2,14.0,12.3,4.56
2018,7,31,6,15,0.0,21.0,3.65,15.45,21.0,18.47,9.98
2018,7,31,6,30,0.0,28.0,3.6,15.7,28.0,24.64,15.37
2018,7,31,6,45,0.0,47.0,3.55,15.95,47.0,41.46,29.75
2018,7,31,7,0,0.0,66.0,3.5,16.2,66.0,58.33,44.02
2018,7,31,7,15,0.0,78.0,3.45,16.4,78.0,69.35,53.17
2018,7,31,7,30,0.0,90.0,3.4,16.6,90.0,80.41,62.23
2018,7,31,7,45,0.0,106.5,3.4,16.8,106.5,95.83,74.79
2018,7,31,8,0,0.0,123.0,3.4,17.0,123.0,111.27,87.21
2018,7,31,8,15,0.0,138.0,3.35,17.25,138.0,125.27,98.28
2018,7,31,8,30,0.0,153.0,3.3,17.5,153.0,139.27,109.24
2018,7,31,8,45,2.0,169.0,3.25,17.75,170.5,156.03,122.4
2018,7,31,9,0,4.0,185.0,3.2,18.0,188.0,172.89,135.52
2018,7,31,9,15,7.0,205.5,3.2,18.2,211.0,195.13,152.88
2018,7,31,9,30,10.0,226.0,3.2,18.4,234.0,217.47,170.15
2018,7,31,9,45,12.0,244.0,3.2,18.65,253.5,236.43,184.54
2018,7,31,10,0,14.0,262.0,3.2,18.9,273.0,255.35,198.79
2018,7,31,10,15,17.0,281.0,3.3,19.05,295.0,276.16,214.59
2018,7,31,10,30,20.0,300.0,3.4,19.2,317.0,296.85,230.2
2018,7,31,10,45,26.5,329.0,3.45,19.35,352.5,345.53,267.11
2018,7,31,11,0,33.0,358.0,3.5,19.5,388.0,379.49,292.41
2018,7,31,11,15,30.5,358.0,3.6,19.6,386.0,374.64,288.29
2018,7,31,11,30,28.0,358.0,3.7,19.7,384.0,369.65,284.25
2018,7,31,11,45,29.5,363.5,3.8,19.8,391.0,373.79,287.27
2018,7,31,12,0,31.0,369.0,3.9,19.9,398.0,377.53,289.99
2018,7,31,12,15,32.5,372.0,4.05,19.9,402.5,378.44,290.78
2018,7,31,12,30,34.0,375.0,4.2,19.9,407.0,378.96,291.31
2018,7,31,12,45,40.5,389.5,4.35,19.9,427.5,394.14,303.13
2018,7,31,13,0,47.0,404.0,4.5,19.9,448.0,408.26,314.1
2018,7,31,13,15,45.5,395.5,4.6,19.85,437.5,394.07,303.62
2018,7,31,13,30,44.0,387.0,4.7,19.8,427.0,379.98,293.28
2018,7,31,13,45,105.5,366.5,4.8,19.7,459.0,403.23,312.9
2018,7,31,14,0,167.0,346.0,4.9,19.6,491.0,417.29,325.02
2018,7,31,14,15,498.5,240.5,5.0,19.5,653.0,521.46,408.63
2018,7,31,14,30,830.0,135.0,5.1,19.4,815.0,591.24,461.88
2018,7,31,14,45,823.0,131.0,5.15,19.25,780.5,537.22,417.74
2018,7,31,15,0,816.0,127.0,5.2,19.1,746.0,482.44,372.13
2018,7,31,15,15,802.5,124.5,5.2,19.1,706.0,425.77,323.47
2018,7,31,15,30,789.0,122.0,5.2,19.1,666.0,369.5,274.03
2018,7,31,15,45,776.5,116.5,5.3,18.7,622.0,311.76,223.11
2018,7,31,16,0,764.0,111.0,5.4,18.3,578.0,254.87,172.83
2018,7,31,16,15,634.0,127.0,5.4,18.0,493.0,190.95,123.75
2018,7,31,16,30,504.0,143.0,5.4,17.7,408.0,148.24,96.75
2018,7,31,16,45,478.5,135.0,5.4,17.4,366.0,106.32,73.51
2018,7,31,17,0,453.0,127.0,5.4,17.1,324.0,86.39,70.28
2018,7,31,17,15,382.5,121.5,5.35,16.8,273.0,84.17,68.64
2018,7,31,17,30,312.0,116.0,5.3,16.5,222.0,86.4,70.83
2018,7,31,17,45,300.0,97.5,5.25,16.15,185.0,70.41,56.85
2018,7,31,18,0,288.0,79.0,5.2,15.8,148.0,58.3,46.07
2018,7,31,18,15,274.0,63.0,5.15,15.6,116.0,47.48,36.19
2018,7,31,18,30,260.0,47.0,5.1,15.4,84.0,36.14,25.65
2018,7,31,18,45,171.0,32.0,5.0,15.2,52.5,24.94,14.29
2018,7,31,19,0,82.0,17.0,4.9,15.0,21.0,13.4,0.0
2018,7,31,19,15,41.0,8.5,4.85,14.9,10.5,7.73,0.0
2018,7,31,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.7,14.45,1.0,0.91,0.0
2018,8,1,5,30,0.0,2.0,3.7,14.7,2.0,1.82,0.0
2018,8,1,5,45,0.0,4.0,3.75,14.95,4.0,3.5,0.0
2018,8,1,6,0,0.0,6.0,3.8,15.2,6.0,5.26,0.0
2018,8,1,6,15,0.0,9.0,3.7,15.45,9.0,7.9,1.03
2018,8,1,6,30,0.0,12.0,3.6,15.7,12.0,10.54,3.34
2018,8,1,6,45,0.0,26.0,3.55,15.95,26.0,22.88,13.92
2018,8,1,7,0,0.0,40.0,3.5,16.2,40.0,35.26,24.45
2018,8,1,7,15,0.0,55.0,3.4,16.45,55.0,48.56,35.64
2018,8,1,7,30,0.0,70.0,3.3,16.7,70.0,61.89,46.7
2018,8,1,7,45,0.0,83.0,3.25,16.95,83.0,73.47,56.15
2018,8,1,8,0,0.0,96.0,3.2,17.2,96.0,85.48,65.85
2018,8,1,8,15,0.5,121.5,3.2,17.5,122.0,109.82,85.58
2018,8,1,8,30,1.0,147.0,3.2,17.8,148.0,134.36,105.19
2018,8,1,8,45,2.5,165.5,3.2,18.1,167.5,153.12,119.93
2018,8,1,9,0,4.0,184.0,3.2,18.4,187.0,171.97,134.6
2018,8,1,9,15,7.0,203.0,3.35,18.6,208.5,192.77,150.83
2018,8,1,9,30,10.0,222.0,3.5,18.8,230.0,213.65,167.0
2018,8,1,9,45,12.5,241.0,3.6,19.05,251.0,234.08,182.62
2018,8,1,10,0,15.0,260.0,3.7,19.3,272.0,254.48,198.11
2018,8,1,10,15,20.5,290.0,3.85,19.4,307.0,288.5,224.27
2018,8,1,10,30,26.0,320.0,4.0,19.5,342.0,337.73,261.79
2018,8,1,10,45,36.0,353.5,4.2,19.65,385.5,380.33,294.0
2018,8,1,11,0,46.0,387.0,4.4,19.8,429.0,422.3,325.56
2018,8,1,11,15,44.0,390.0,4.5,19.8,430.5,420.51,323.87
2018,8,1,11,30,42.0,393.0,4.6,19.8,432.0,418.46,322.18
2018,8,1,11,45,42.5,398.5,4.75,19.8,438.0,421.02,324.16
2018,8,1,12,0,43.0,404.0,4.9,19.8,444.0,423.15,325.84
2018,8,1,12,15,44.0,405.0,5.0,19.8,446.0,420.96,324.28
2018,8,1,12,30,45.0,406.0,5.1,19.8,448.0,418.39,322.48
2018,8,1,12,45,44.0,401.5,5.15,19.75,442.5,408.57,315.19
2018,8,1,13,0,43.0,397.0,5.2,19.7,437.0,398.68,307.88
2018,8,1,13,15,39.5,383.0,5.25,19.65,419.5,378.15,292.46
2018,8,1,13,30,36.0,369.0,5.3,19.6,402.0,358.08,277.35
2018,8,1,13,45,98.5,341.5,5.3,19.55,427.5,376.72,293.52
2018,8,1,14,0,161.0,314.0,5.3,19.5,453.0,386.1,302.05
2018,8,1,14,15,531.0,206.0,5.35,19.35,643.5,512.37,403.59
2018,8,1,14,30,901.0,98.0,5.4,19.2,834.0,600.65,470.86
2018,8,1,14,45,893.5,96.0,5.4,19.1,799.5,545.63,425.19
2018,8,1,15,0,886.0,94.0,5.4,19.0,765.0,489.67,377.95
2018,8,1,15,15,874.5,92.5,5.4,19.0,724.5,431.8,327.74
2018,8,1,15,30,863.0,91.0,5.4,19.0,684.0,373.9,276.28
2018,8,1,15,45,848.5,88.0,5.45,18.55,638.5,314.18,223.12
2018,8,1,16,0,834.0,85.0,5.5,18.1,593.0,255.33,170.69
2018,8,1,16,15,814.5,82.5,5.5,17.85,544.5,190.44,115.6
2018,8,1,16,30,795.0,80.0,5.5,17.6,496.0,133.77,73.21
2018,8,1,16,45,768.5,77.0,5.55,17.3,445.0,78.73,45.17
2018,8,1,17,0,742.0,74.0,5.6,17.0,394.0,55.18,43.02
2018,8,1,17,15,692.5,72.0,5.6,16.65,340.0,55.03,43.09
2018,8,1,17,30,643.0,70.0,5.6,16.3,286.0,50.14,38.92
2018,8,1,17,45,529.0,68.5,5.6,15.95,226.0,50.37,39.18
2018,8,1,18,0,415.0,67.0,5.6,15.6,166.0,50.02,38.79
2018,8,1,18,15,338.0,55.5,5.55,15.35,123.5,42.07,31.44
2018,8,1,18,30,261.0,44.0,5.5,15.1,81.0,33.86,23.66
2018,8,1,18,45,174.5,30.0,5.45,14.9,50.5,23.4,12.8
2018,8,1,19,0,88.0,16.0,5.4,14.7,20.0,12.62,0.0
2018,8,1,19,15,44.0,8.0,5.35,14.6,10.0,7.28,0.0
2018,8,1,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,1.0,4.3,13.85,1.0,0.0,0.0
2018,8,2,5,30,0.0,2.0,4.4,14.1,2.0,1.82,0.0
2018,8,2,5,45,0.0,4.5,4.45,14.3,4.5,3.94,0.0
2018,8,2,6,0,0.0,7.0,4.5,14.5,7.0,6.14,0.0
2018,8,2,6,15,0.0,11.0,4.5,14.75,11.0,9.65,2.53
2018,8,2,6,30,0.0,15.0,4.5,15.0,15.0,13.18,5.61
2018,8,2,6,45,0.0,34.0,4.45,15.2,34.0,29.95,20.01
2018,8,2,7,0,0.0,53.0,4.4,15.4,53.0,46.78,34.35
2018,8,2,7,15,0.0,65.0,4.45,15.65,65.0,57.44,43.28
2018,8,2,7,30,0.0,77.0,4.5,15.9,77.0,68.12,52.1
2018,8,2,7,45,0.0,87.5,4.55,16.2,87.5,77.71,59.89
2018,8,2,8,0,0.0,98.0,4.6,16.5,98.0,87.38,67.65
2018,8,2,8,15,0.0,110.5,4.7,16.7,110.5,98.96,76.94
2018,8,2,8,30,0.0,123.0,4.8,16.9,123.0,110.55,86.17
2018,8,2,8,45,1.0,145.0,4.85,17.15,145.5,132.1,103.46
2018,8,2,9,0,2.0,167.0,4.9,17.4,168.0,153.76,120.67
2018,8,2,9,15,4.5,185.5,4.95,17.55,188.5,173.54,136.32
2018,8,2,9,30,7.0,204.0,5.0,17.7,209.0,193.4,151.93
2018,8,2,9,45,9.5,224.5,5.05,17.85,232.0,215.23,168.99
2018,8,2,10,0,12.0,245.0,5.1,18.0,255.0,237.06,185.94
2018,8,2,10,15,21.5,288.5,5.15,18.1,307.0,288.14,226.0
2018,8,2,10,30,31.0,332.0,5.2,18.2,359.0,355.33,277.9
2018,8,2,10,45,45.5,368.0,5.25,18.35,408.5,405.05,315.9
2018,8,2,11,0,60.0,404.0,5.3,18.5,458.0,454.06,352.95
2018,8,2,11,15,58.0,410.0,5.3,18.55,463.0,454.99,353.04
2018,8,2,11,30,56.0,416.0,5.3,18.6,468.0,455.54,353.03
2018,8,2,11,45,59.0,423.0,5.35,18.65,478.0,461.51,357.43
2018,8,2,12,0,62.0,430.0,5.4,18.7,488.0,466.85,361.37
2018,8,2,12,15,72.0,437.5,5.4,18.7,505.0,478.46,370.32
2018,8,2,12,30,82.0,445.0,5.4,18.7,522.0,488.96,378.4
2018,8,2,12,45,96.5,448.0,5.45,18.75,538.0,497.9,385.51
2018,8,2,13,0,111.0,451.0,5.5,18.8,554.0,511.59,396.11
2018,8,2,13,15,165.0,441.5,5.5,18.75,592.0,536.22,416.12
2018,8,2,13,30,219.0,432.0,5.5,18.7,630.0,556.29,432.36
2018,8,2,13,45,376.5,362.5,5.55,18.65,692.5,595.22,464.99
2018,8,2,14,0,534.0,293.0,5.6,18.6,755.0,619.7,485.54
2018,8,2,14,15,725.0,195.0,5.55,18.5,799.5,622.88,489.42
2018,8,2,14,30,916.0,97.0,5.5,18.4,844.0,608.11,477.82
2018,8,2,14,45,909.0,94.5,5.5,18.3,808.5,552.05,431.54
2018,8,2,15,0,902.0,92.0,5.5,18.2,773.0,494.96,383.21
2018,8,2,15,15,890.5,90.5,5.5,18.2,732.0,436.12,331.97
2018,8,2,15,30,879.0,89.0,5.5,18.2,691.0,377.24,279.44
2018,8,2,15,45,865.5,86.5,5.45,17.9,646.0,317.19,225.48
2018,8,2,16,0,852.0,84.0,5.4,17.6,601.0,257.85,172.26
2018,8,2,16,15,833.0,81.5,5.45,17.4,552.0,198.58,121.61
2018,8,2,16,30,814.0,79.0,5.5,17.2,503.0,134.07,72.95
2018,8,2,16,45,787.5,76.0,5.55,17.0,451.5,77.8,44.57
2018,8,2,17,0,761.0,73.0,5.6,16.8,400.0,54.65,42.6
2018,8,2,17,15,700.0,72.5,5.65,16.5,342.5,55.59,43.62
2018,8,2,17,30,639.0,72.0,5.7,16.2,285.0,51.75,40.36
2018,8,2,17,45,559.0,67.0,5.75,15.9,230.0,49.44,38.36
2018,8,2,18,0,479.0,62.0,5.8,15.6,175.0,47.18,36.26
2018,8,2,18,15,418.0,51.5,5.7,15.35,132.5,40.22,29.79
2018,8,2,18,30,357.0,41.0,5.6,15.1,90.0,32.93,22.8
2018,8,2,18,45,247.5,29.5,5.5,14.9,57.0,24.26,13.12
2018,8,2,19,0,138.0,18.0,5.4,14.7,24.0,16.37,0.0
2018,8,2,19,15,69.0,9.0,5.25,14.6,12.0,8.19,0.0
2018,8,2,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,3,5,15,4.5,3.0,3.9,13.9,3.0,0.0,0.0
2018,8,3,5,30,9.0,6.0,4.0,14.2,6.0,7.85,0.0
2018,8,3,5,45,4.5,12.5,4.05,14.5,12.5,12.66,3.24
2018,8,3,6,0,0.0,19.0,4.1,14.8,19.0,16.71,8.16
2018,8,3,6,15,0.0,29.0,4.0,15.05,29.0,25.54,15.94
2018,8,3,6,30,0.0,39.0,3.9,15.3,39.0,34.38,23.66
2018,8,3,6,45,0.0,56.0,3.8,15.55,56.0,49.46,36.59
2018,8,3,7,0,0.0,73.0,3.7,15.8,73.0,65.22,49.93
2018,8,3,7,15,0.0,87.5,3.6,16.0,87.5,78.71,61.16
2018,8,3,7,30,0.0,102.0,3.5,16.2,102.0,92.21,72.23
2018,8,3,7,45,0.0,116.5,3.35,16.45,116.5,105.71,83.12
2018,8,3,8,0,0.0,131.0,3.2,16.7,131.0,119.22,93.88
2018,8,3,8,15,3.0,155.5,3.15,17.0,157.5,145.06,114.68
2018,8,3,8,30,6.0,180.0,3.1,17.3,184.0,171.15,135.38
2018,8,3,8,45,10.0,203.5,3.05,17.55,210.5,197.31,155.93
2018,8,3,9,0,14.0,227.0,3.0,17.8,237.0,223.66,176.37
2018,8,3,9,15,20.5,253.5,3.0,18.15,268.5,255.49,200.92
2018,8,3,9,30,27.0,280.0,3.0,18.5,300.0,302.89,237.17
2018,8,3,9,45,44.5,317.0,3.0,18.8,352.0,358.06,279.18
2018,8,3,10,0,62.0,354.0,3.0,19.1,404.0,413.31,320.45
2018,8,3,10,15,104.0,383.0,3.0,19.35,471.0,484.35,373.73
2018,8,3,10,30,146.0,412.0,3.0,19.6,538.0,571.68,437.44
2018,8,3,10,45,167.0,426.0,3.0,19.85,573.5,604.23,460.04
2018,8,3,11,0,188.0,440.0,3.0,20.1,609.0,635.6,481.88
2018,8,3,11,15,146.0,442.0,3.05,20.3,574.5,590.43,447.46
2018,8,3,11,30,104.0,444.0,3.1,20.5,540.0,531.32,403.29
2018,8,3,11,45,86.0,439.5,3.15,20.7,519.5,504.36,383.01
2018,8,3,12,0,68.0,435.0,3.2,20.9,499.0,477.71,362.74
2018,8,3,12,15,83.0,444.5,3.4,21.0,522.5,495.69,376.58
2018,8,3,12,30,98.0,454.0,3.6,21.1,546.0,512.19,389.12
2018,8,3,12,45,112.5,454.0,3.75,21.2,559.0,525.4,399.15
2018,8,3,13,0,127.0,454.0,3.9,21.3,572.0,527.99,401.49
2018,8,3,13,15,170.0,444.5,4.1,21.3,599.5,543.16,414.1
2018,8,3,13,30,213.0,435.0,4.3,21.3,627.0,554.62,423.71
2018,8,3,13,45,286.5,401.0,4.45,21.3,652.5,564.62,432.91
2018,8,3,14,0,360.0,367.0,4.6,21.3,678.0,565.01,434.56
2018,8,3,14,15,566.0,270.0,4.75,21.25,739.5,588.37,454.52
2018,8,3,14,30,772.0,173.0,4.9,21.2,801.0,590.63,456.74
2018,8,3,14,45,760.5,170.0,5.05,21.1,766.0,535.34,412.78
2018,8,3,15,0,749.0,167.0,5.2,21.0,731.0,481.37,368.65
2018,8,3,15,15,734.0,163.0,5.2,21.0,690.5,425.29,321.32
2018,8,3,15,30,719.0,159.0,5.2,21.0,650.0,369.98,273.58
2018,8,3,15,45,703.0,152.5,5.35,20.7,605.5,313.43,224.67
2018,8,3,16,0,687.0,146.0,5.5,20.4,561.0,258.31,176.94
2018,8,3,16,15,669.5,137.5,5.5,20.15,514.0,203.05,130.94
2018,8,3,16,30,652.0,129.0,5.5,19.9,467.0,149.85,91.64
2018,8,3,16,45,627.0,120.0,5.5,19.6,417.5,98.28,64.45
2018,8,3,17,0,602.0,111.0,5.5,19.3,368.0,76.31,60.98
2018,8,3,17,15,565.5,102.0,5.5,18.95,318.0,72.29,57.76
2018,8,3,17,30,529.0,93.0,5.5,18.6,268.0,68.0,54.2
2018,8,3,17,45,480.0,82.5,5.5,18.2,220.0,62.1,49.1
2018,8,3,18,0,431.0,72.0,5.5,17.8,172.0,53.92,41.81
2018,8,3,18,15,356.0,59.0,5.4,17.5,128.0,44.89,33.55
2018,8,3,18,30,281.0,46.0,5.3,17.2,84.0,35.56,24.78
2018,8,3,18,45,184.5,31.0,5.2,16.85,51.5,24.29,12.58
2018,8,3,19,0,88.0,16.0,5.1,16.5,19.0,14.55,0.0
2018,8,3,19,15,44.0,8.0,4.9,16.4,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,5,15,26.0,6.0,3.05,14.55,7.0,0.0,0.0
2018,8,4,5,30,52.0,12.0,3.1,14.8,14.0,24.74,0.0
2018,8,4,5,45,124.0,30.0,3.2,15.0,43.5,83.62,49.51
2018,8,4,6,0,196.0,48.0,3.3,15.2,73.0,147.27,112.24
2018,8,4,6,15,189.0,62.0,3.25,15.45,95.0,162.23,128.97
2018,8,4,6,30,182.0,76.0,3.2,15.7,117.0,184.01,149.62
2018,8,4,6,45,98.5,94.0,3.2,15.95,117.0,158.17,128.88
2018,8,4,7,0,15.0,112.0,3.2,16.2,117.0,114.86,91.75
2018,8,4,7,15,14.5,128.5,3.2,16.55,134.0,130.47,104.57
2018,8,4,7,30,14.0,145.0,3.2,16.9,151.0,146.03,117.0
2018,8,4,7,45,13.5,160.0,3.2,17.25,166.5,159.97,127.88
2018,8,4,8,0,13.0,175.0,3.2,17.6,182.0,173.88,138.56
2018,8,4,8,15,16.0,194.0,3.3,18.05,203.0,194.74,154.8
2018,8,4,8,30,19.0,213.0,3.4,18.5,224.0,215.75,170.95
2018,8,4,8,45,26.0,238.5,3.45,18.9,255.0,247.09,195.22
2018,8,4,9,0,33.0,264.0,3.5,19.3,286.0,294.05,231.31
2018,8,4,9,15,49.5,296.5,3.55,19.6,332.0,343.69,269.29
2018,8,4,9,30,66.0,329.0,3.6,19.9,378.0,393.67,306.89
2018,8,4,9,45,95.0,355.5,3.65,20.2,430.0,449.45,348.78
2018,8,4,10,0,124.0,382.0,3.7,20.5,482.0,522.43,402.49
2018,8,4,10,15,146.0,400.0,3.8,20.75,522.0,561.9,430.88
2018,8,4,10,30,168.0,418.0,3.9,21.0,562.0,600.66,458.62
2018,8,4,10,45,176.5,429.5,4.0,21.2,584.5,617.94,470.41
2018,8,4,11,0,185.0,441.0,4.1,21.4,607.0,634.09,481.49
2018,8,4,11,15,213.0,444.0,4.25,21.45,638.5,659.68,500.47
2018,8,4,11,30,241.0,447.0,4.4,21.5,670.0,696.97,527.53
2018,8,4,11,45,271.0,444.0,4.55,21.55,696.5,713.77,540.41
2018,8,4,12,0,301.0,441.0,4.7,21.6,723.0,728.19,551.7
2018,8,4,12,15,291.5,444.0,4.9,21.55,717.0,709.1,538.5
2018,8,4,12,30,282.0,447.0,5.1,21.5,711.0,689.03,524.62
2018,8,4,12,45,266.0,446.0,5.25,21.45,693.5,658.81,502.98
2018,8,4,13,0,250.0,445.0,5.4,21.4,676.0,628.55,481.14
2018,8,4,13,15,367.5,384.0,5.5,21.3,717.5,651.05,501.38
2018,8,4,13,30,485.0,323.0,5.6,21.2,759.0,669.09,517.49
2018,8,4,13,45,694.5,219.0,5.75,21.1,826.0,700.6,544.91
2018,8,4,14,0,904.0,115.0,5.9,21.0,893.0,710.12,554.79
2018,8,4,14,15,905.0,109.5,5.95,20.85,866.0,660.15,515.94
2018,8,4,14,30,906.0,104.0,6.0,20.7,839.0,607.96,474.49
2018,8,4,14,45,897.5,102.5,6.1,20.55,804.0,552.26,429.1
2018,8,4,15,0,889.0,101.0,6.2,20.4,769.0,495.69,381.59
2018,8,4,15,15,877.5,99.0,6.2,20.4,728.0,436.89,330.62
2018,8,4,15,30,866.0,97.0,6.2,20.4,687.0,378.06,278.44
2018,8,4,15,45,849.5,95.0,6.2,20.05,640.5,318.06,225.04
2018,8,4,16,0,833.0,93.0,6.2,19.7,594.0,253.2,168.01
2018,8,4,16,15,810.5,90.0,6.1,19.45,544.0,193.4,117.54
2018,8,4,16,30,788.0,87.0,6.0,19.2,494.0,136.04,75.4
2018,8,4,16,45,758.5,84.0,5.95,18.95,442.0,81.15,48.6
2018,8,4,17,0,729.0,81.0,5.9,18.7,390.0,60.86,47.7
2018,8,4,17,15,687.5,77.0,5.8,18.35,337.5,54.06,41.96
2018,8,4,17,30,646.0,73.0,5.7,18.0,285.0,52.79,40.98
2018,8,4,17,45,586.5,67.0,5.6,17.65,233.5,49.82,38.41
2018,8,4,18,0,527.0,61.0,5.5,17.3,182.0,46.81,35.64
2018,8,4,18,15,444.0,51.5,5.3,16.95,135.5,40.59,29.85
2018,8,4,18,30,361.0,42.0,5.1,16.6,89.0,34.16,23.58
2018,8,4,18,45,240.0,29.5,4.95,16.25,55.0,24.55,12.27
2018,8,4,19,0,119.0,17.0,4.8,15.9,21.0,15.46,0.0
2018,8,4,19,15,59.5,8.5,4.7,15.8,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,5,15,13.0,2.5,3.6,14.3,3.0,0.0,0.0
2018,8,5,5,30,26.0,5.0,3.7,14.6,6.0,11.46,0.0
2018,8,5,5,45,22.0,6.5,3.8,14.9,8.0,15.99,4.62
2018,8,5,6,0,18.0,8.0,3.9,15.2,10.0,17.23,8.35
2018,8,5,6,15,9.0,11.0,3.85,15.45,12.0,13.82,6.0
2018,8,5,6,30,0.0,14.0,3.8,15.7,14.0,12.3,4.83
2018,8,5,6,45,0.0,32.0,3.8,15.95,32.0,28.18,18.43
2018,8,5,7,0,0.0,50.0,3.8,16.2,50.0,44.12,31.98
2018,8,5,7,15,0.0,66.5,3.7,16.4,66.5,58.77,44.29
2018,8,5,7,30,0.0,83.0,3.6,16.6,83.0,73.81,56.75
2018,8,5,7,45,0.0,97.0,3.5,16.8,97.0,86.82,67.35
2018,8,5,8,0,0.0,111.0,3.4,17.0,111.0,99.84,77.84
2018,8,5,8,15,2.5,141.5,3.4,17.25,143.0,130.98,103.14
2018,8,5,8,30,5.0,172.0,3.4,17.5,175.0,162.5,128.36
2018,8,5,8,45,17.5,213.5,3.35,17.75,225.0,214.24,169.78
2018,8,5,9,0,30.0,255.0,3.3,18.0,275.0,281.73,222.73
2018,8,5,9,15,44.5,288.0,3.3,18.25,320.0,329.98,259.78
2018,8,5,9,30,59.0,321.0,3.3,18.5,365.0,378.51,296.49
2018,8,5,9,45,67.5,342.5,3.3,18.7,395.0,408.68,318.65
2018,8,5,10,0,76.0,364.0,3.3,18.9,425.0,438.63,340.48
2018,8,5,10,15,105.5,387.5,3.4,19.05,476.0,491.39,380.1
2018,8,5,10,30,135.0,411.0,3.5,19.2,527.0,560.45,430.85
2018,8,5,10,45,128.0,423.0,3.55,19.35,535.0,562.69,431.15
2018,8,5,11,0,121.0,435.0,3.6,19.5,543.0,564.03,431.2
2018,8,5,11,15,125.0,444.0,3.7,19.6,557.5,572.39,437.04
2018,8,5,11,30,129.0,453.0,3.8,19.7,572.0,579.74,442.15
2018,8,5,11,45,132.0,457.0,3.85,19.8,579.5,580.04,442.1
2018,8,5,12,0,135.0,461.0,3.9,19.9,587.0,579.35,441.41
2018,8,5,12,15,141.0,462.0,3.95,20.05,594.0,577.52,439.98
2018,8,5,12,30,147.0,463.0,4.0,20.2,601.0,574.6,437.8
2018,8,5,12,45,149.5,459.0,4.05,20.3,598.0,562.85,429.25
2018,8,5,13,0,152.0,455.0,4.1,20.4,595.0,550.38,420.2
2018,8,5,13,15,211.5,439.0,4.15,20.45,630.5,571.87,437.54
2018,8,5,13,30,271.0,423.0,4.2,20.5,666.0,591.76,453.19
2018,8,5,13,45,332.5,387.5,4.25,20.55,678.0,586.22,450.28
2018,8,5,14,0,394.0,352.0,4.3,20.6,690.0,576.54,443.93
2018,8,5,14,15,652.5,229.0,4.4,20.55,766.5,607.2,469.78
2018,8,5,14,30,911.0,106.0,4.5,20.5,843.0,612.19,473.99
2018,8,5,14,45,903.0,103.5,4.55,20.45,807.0,555.52,428.15
2018,8,5,15,0,895.0,101.0,4.6,20.4,771.0,497.94,380.41
2018,8,5,15,15,883.0,99.0,4.6,20.4,729.5,438.51,329.62
2018,8,5,15,30,871.0,97.0,4.6,20.4,688.0,379.11,277.55
2018,8,5,15,45,856.0,94.5,4.7,20.15,642.0,318.75,224.29
2018,8,5,16,0,841.0,92.0,4.8,19.9,596.0,253.37,167.16
2018,8,5,16,15,820.0,88.5,4.75,19.65,545.5,192.86,116.37
2018,8,5,16,30,799.0,85.0,4.7,19.4,495.0,134.62,73.84
2018,8,5,16,45,769.5,81.5,4.7,19.2,442.5,78.62,46.83
2018,8,5,17,0,740.0,78.0,4.7,19.0,390.0,58.68,45.75
2018,8,5,17,15,697.0,73.5,4.65,18.6,336.0,51.66,39.83
2018,8,5,17,30,654.0,69.0,4.6,18.2,282.0,49.87,38.39
2018,8,5,17,45,592.0,63.5,4.5,17.85,230.0,47.15,36.03
2018,8,5,18,0,530.0,58.0,4.4,17.5,178.0,44.4,33.49
2018,8,5,18,15,437.5,49.5,4.35,17.1,131.5,38.93,28.37
2018,8,5,18,30,345.0,41.0,4.3,16.7,85.0,33.35,22.81
2018,8,5,18,45,220.0,28.0,4.25,16.3,51.5,22.03,9.81
2018,8,5,19,0,95.0,15.0,4.2,15.9,18.0,13.64,0.0
2018,8,5,19,15,47.5,7.5,4.2,15.7,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.25,13.65,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.3,13.9,7.0,10.25,0.0
2018,8,6,5,45,41.5,17.5,3.3,14.1,22.0,37.98,17.9
2018,8,6,6,0,65.0,29.0,3.3,14.3,37.0,63.67,45.94
2018,8,6,6,15,82.0,43.0,3.2,14.5,58.0,83.66,64.59
2018,8,6,6,30,99.0,57.0,3.1,14.7,79.0,111.4,89.41
2018,8,6,6,45,49.5,70.0,2.95,14.9,81.0,95.12,76.04
2018,8,6,7,0,0.0,83.0,2.8,15.1,83.0,75.43,58.69
2018,8,6,7,15,1.0,105.5,2.7,15.45,106.0,97.73,77.32
2018,8,6,7,30,2.0,128.0,2.6,15.8,129.0,120.11,95.65
2018,8,6,7,45,10.5,154.0,2.5,16.1,159.5,151.76,121.57
2018,8,6,8,0,19.0,180.0,2.4,16.4,190.0,184.09,147.59
2018,8,6,8,15,33.5,210.0,2.35,16.8,229.5,239.07,191.44
2018,8,6,8,30,48.0,240.0,2.3,17.2,269.0,283.8,226.19
2018,8,6,8,45,68.5,269.0,2.3,17.65,313.5,333.42,264.3
2018,8,6,9,0,89.0,298.0,2.3,18.1,358.0,383.84,302.23
2018,8,6,9,15,115.0,322.5,2.35,18.5,405.0,451.59,352.67
2018,8,6,9,30,141.0,347.0,2.4,18.9,452.0,503.55,390.4
2018,8,6,9,45,178.5,363.5,2.5,19.35,503.0,558.07,429.98
2018,8,6,10,0,216.0,380.0,2.6,19.8,554.0,612.72,468.98
2018,8,6,10,15,277.0,379.0,2.7,20.15,610.5,688.64,523.29
2018,8,6,10,30,338.0,378.0,2.8,20.5,667.0,747.05,564.46
2018,8,6,10,45,335.5,390.5,2.9,20.85,684.0,754.32,567.93
2018,8,6,11,0,333.0,403.0,3.0,21.2,701.0,759.68,570.5
2018,8,6,11,15,308.0,419.5,3.15,21.4,699.0,744.77,558.99
2018,8,6,11,30,283.0,436.0,3.3,21.6,697.0,728.33,546.54
2018,8,6,11,45,315.0,428.0,3.4,21.85,720.5,741.54,556.41
2018,8,6,12,0,347.0,420.0,3.5,22.1,744.0,752.28,564.33
2018,8,6,12,15,370.0,410.5,3.65,22.2,756.0,750.44,563.83
2018,8,6,12,30,393.0,401.0,3.8,22.3,768.0,746.09,561.6
2018,8,6,12,45,371.5,408.0,3.9,22.4,752.5,715.86,539.75
2018,8,6,13,0,350.0,415.0,4.0,22.5,737.0,685.33,517.68
2018,8,6,13,15,356.0,404.0,4.15,22.45,727.0,660.53,500.76
2018,8,6,13,30,362.0,393.0,4.3,22.4,717.0,634.39,482.57
2018,8,6,13,45,386.0,370.5,4.4,22.4,708.0,609.78,465.45
2018,8,6,14,0,410.0,348.0,4.5,22.4,699.0,584.03,447.08
2018,8,6,14,15,619.0,245.5,4.6,22.25,755.0,600.47,461.92
2018,8,6,14,30,828.0,143.0,4.7,22.1,811.0,596.09,459.19
2018,8,6,14,45,825.0,137.0,4.75,21.95,778.0,541.93,415.91
2018,8,6,15,0,822.0,131.0,4.8,21.8,745.0,486.61,370.51
2018,8,6,15,15,808.5,127.5,4.8,21.8,703.5,428.25,321.17
2018,8,6,15,30,795.0,124.0,4.8,21.8,662.0,370.33,271.0
2018,8,6,15,45,783.5,118.5,4.8,21.3,618.0,312.04,220.2
2018,8,6,16,0,772.0,113.0,4.8,20.8,574.0,254.48,170.02
2018,8,6,16,15,753.5,108.0,4.8,20.5,526.0,197.21,122.36
2018,8,6,16,30,735.0,103.0,4.8,20.2,478.0,135.96,77.39
2018,8,6,16,45,703.0,98.0,4.8,19.85,426.0,82.05,51.22
2018,8,6,17,0,671.0,93.0,4.8,19.5,374.0,63.78,50.1
2018,8,6,17,15,618.5,89.5,4.7,19.05,321.0,63.33,49.95
2018,8,6,17,30,566.0,86.0,4.6,18.6,268.0,62.99,49.82
2018,8,6,17,45,493.5,78.5,4.55,18.1,216.5,59.29,46.64
2018,8,6,18,0,421.0,71.0,4.5,17.6,165.0,53.34,41.28
2018,8,6,18,15,334.0,57.5,4.45,17.2,120.0,43.86,32.59
2018,8,6,18,30,247.0,44.0,4.4,16.8,75.0,34.08,23.33
2018,8,6,18,45,150.0,27.5,4.35,16.4,44.0,21.57,8.7
2018,8,6,19,0,53.0,11.0,4.3,16.0,13.0,10.01,0.0
2018,8,6,19,15,26.5,5.5,4.25,15.85,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,4.0,3.2,13.8,4.5,0.0,0.0
2018,8,7,5,30,19.0,8.0,3.3,14.0,9.0,12.34,0.0
2018,8,7,5,45,22.0,24.0,3.35,14.25,26.0,31.85,13.21
2018,8,7,6,0,25.0,40.0,3.4,14.5,43.0,51.47,36.21
2018,8,7,6,15,55.5,59.5,3.35,14.7,70.5,93.61,72.79
2018,8,7,6,30,86.0,79.0,3.3,14.9,98.0,132.67,106.94
2018,8,7,6,45,93.0,100.5,3.25,15.1,126.0,164.27,134.36
2018,8,7,7,0,100.0,122.0,3.2,15.3,154.0,196.2,161.38
2018,8,7,7,15,92.0,143.0,3.2,15.6,176.5,218.05,179.09
2018,8,7,7,30,84.0,164.0,3.2,15.9,199.0,227.04,185.81
2018,8,7,7,45,61.0,175.5,3.2,16.15,202.5,223.59,181.78
2018,8,7,8,0,38.0,187.0,3.2,16.4,206.0,218.27,176.06
2018,8,7,8,15,27.0,194.5,3.2,16.7,209.0,216.65,173.66
2018,8,7,8,30,16.0,202.0,3.2,17.0,212.0,202.34,161.03
2018,8,7,8,45,20.0,223.5,3.2,17.25,236.5,226.87,180.17
2018,8,7,9,0,24.0,245.0,3.2,17.5,261.0,251.52,199.12
2018,8,7,9,15,32.0,272.0,3.25,17.65,295.0,301.31,237.75
2018,8,7,9,30,40.0,299.0,3.3,17.8,329.0,336.85,264.75
2018,8,7,9,45,46.5,322.5,3.4,17.95,359.0,367.06,287.43
2018,8,7,10,0,53.0,346.0,3.5,18.1,389.0,397.04,309.76
2018,8,7,10,15,66.5,367.5,3.6,18.2,423.0,431.57,335.71
2018,8,7,10,30,80.0,389.0,3.7,18.3,457.0,465.7,361.14
2018,8,7,10,45,131.0,412.0,3.85,18.4,527.5,555.03,428.52
2018,8,7,11,0,182.0,435.0,4.0,18.5,598.0,626.24,481.34
2018,8,7,11,15,172.0,443.0,4.05,18.5,599.0,619.12,475.1
2018,8,7,11,30,162.0,451.0,4.1,18.5,600.0,611.09,468.66
2018,8,7,11,45,172.0,455.0,4.2,18.5,614.5,617.65,473.72
2018,8,7,12,0,182.0,459.0,4.3,18.5,629.0,622.83,477.79
2018,8,7,12,15,188.5,458.0,4.35,18.5,634.0,618.43,474.78
2018,8,7,12,30,195.0,457.0,4.4,18.5,639.0,612.79,470.93
2018,8,7,12,45,165.5,452.5,4.4,18.55,606.0,571.34,439.64
2018,8,7,13,0,136.0,448.0,4.4,18.6,573.0,531.21,409.31
2018,8,7,13,15,131.0,439.5,4.4,18.6,558.5,508.67,392.68
2018,8,7,13,30,126.0,431.0,4.4,18.6,544.0,486.26,376.0
2018,8,7,13,45,161.5,407.5,4.4,18.6,548.0,479.91,372.27
2018,8,7,14,0,197.0,384.0,4.4,18.6,552.0,470.53,365.9
2018,8,7,14,15,437.5,306.5,4.45,18.55,663.5,539.86,421.24
2018,8,7,14,30,678.0,229.0,4.5,18.5,775.0,582.83,453.75
2018,8,7,14,45,669.5,222.0,4.5,18.45,741.0,531.29,412.16
2018,8,7,15,0,661.0,215.0,4.5,18.4,707.0,479.6,369.78
2018,8,7,15,15,644.5,209.0,4.5,18.4,666.5,425.61,324.54
2018,8,7,15,30,628.0,203.0,4.5,18.4,626.0,372.82,279.35
2018,8,7,15,45,614.0,192.0,4.55,18.1,582.0,318.15,232.44
2018,8,7,16,0,600.0,181.0,4.6,17.8,538.0,264.01,186.02
2018,8,7,16,15,584.0,169.0,4.6,17.6,492.0,211.02,142.23
2018,8,7,16,30,568.0,157.0,4.6,17.4,446.0,159.99,104.71
2018,8,7,16,45,542.0,145.5,4.55,17.2,397.0,111.12,79.0
2018,8,7,17,0,516.0,134.0,4.5,17.0,348.0,92.44,75.65
2018,8,7,17,15,477.5,121.0,4.5,16.7,298.0,85.27,69.68
2018,8,7,17,30,439.0,108.0,4.5,16.4,248.0,77.71,63.23
2018,8,7,17,45,389.0,93.0,4.45,16.1,200.5,68.24,54.9
2018,8,7,18,0,339.0,78.0,4.4,15.8,153.0,58.34,45.97
2018,8,7,18,15,254.0,60.0,4.3,15.55,108.0,45.6,34.3
2018,8,7,18,30,169.0,42.0,4.2,15.3,63.0,32.39,21.96
2018,8,7,18,45,99.5,25.0,4.15,15.05,36.0,20.31,6.99
2018,8,7,19,0,30.0,8.0,4.1,14.8,9.0,7.28,0.0
2018,8,7,19,15,15.0,4.0,4.05,14.7,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,5,15,8.0,3.5,2.6,14.1,3.5,0.0,0.0
2018,8,8,5,30,16.0,7.0,2.6,14.4,7.0,10.63,0.0
2018,8,8,5,45,56.0,22.0,2.6,14.7,27.5,49.38,21.22
2018,8,8,6,0,96.0,37.0,2.6,15.0,48.0,87.64,64.52
2018,8,8,6,15,137.5,53.0,2.5,15.3,78.0,129.16,101.68
2018,8,8,6,30,179.0,69.0,2.4,15.6,108.0,175.09,142.05
2018,8,8,6,45,101.5,90.0,2.3,15.85,113.5,156.22,127.17
2018,8,8,7,0,24.0,111.0,2.2,16.1,119.0,127.46,102.39
2018,8,8,7,15,18.5,126.5,2.2,16.35,133.0,131.65,105.64
2018,8,8,7,30,13.0,142.0,2.2,16.6,147.0,142.8,114.36
2018,8,8,7,45,14.5,159.0,2.15,16.85,165.5,160.28,128.24
2018,8,8,8,0,16.0,176.0,2.1,17.1,184.0,177.87,141.98
2018,8,8,8,15,27.0,203.0,2.05,17.4,218.0,226.38,180.57
2018,8,8,8,30,38.0,230.0,2.0,17.7,252.0,264.56,210.16
2018,8,8,8,45,81.0,264.0,2.0,18.0,316.5,339.66,269.03
2018,8,8,9,0,124.0,298.0,2.0,18.3,381.0,433.15,339.9
2018,8,8,9,15,209.5,311.5,2.0,18.55,462.5,529.62,412.51
2018,8,8,9,30,295.0,325.0,2.0,18.8,544.0,646.17,496.85
2018,8,8,9,45,292.0,344.0,2.0,19.1,569.5,666.53,508.5
2018,8,8,10,0,289.0,363.0,2.0,19.4,595.0,685.17,519.65
2018,8,8,10,15,291.0,376.5,2.05,19.6,617.5,701.18,529.68
2018,8,8,10,30,293.0,390.0,2.1,19.8,640.0,715.57,538.62
2018,8,8,10,45,406.5,355.0,2.15,20.0,711.5,804.35,602.11
2018,8,8,11,0,520.0,320.0,2.2,20.2,783.0,877.97,653.53
2018,8,8,11,15,483.5,338.5,2.25,20.3,775.0,852.09,633.95
2018,8,8,11,30,447.0,357.0,2.3,20.4,767.0,824.02,613.82
2018,8,8,11,45,527.0,321.0,2.35,20.55,808.5,854.17,636.51
2018,8,8,12,0,607.0,285.0,2.4,20.7,850.0,880.99,656.18
2018,8,8,12,15,542.0,317.5,2.5,20.75,822.0,831.23,620.85
2018,8,8,12,30,477.0,350.0,2.6,20.8,794.0,782.75,586.57
2018,8,8,12,45,355.0,398.0,2.65,20.9,727.0,692.86,521.3
2018,8,8,13,0,233.0,446.0,2.7,21.0,660.0,610.62,460.43
2018,8,8,13,15,197.5,442.0,2.8,21.0,621.0,564.17,427.19
2018,8,8,13,30,162.0,438.0,2.9,21.0,582.0,519.86,394.86
2018,8,8,13,45,191.0,407.0,3.0,21.0,573.0,500.65,382.11
2018,8,8,14,0,220.0,376.0,3.1,21.0,564.0,479.14,367.16
2018,8,8,14,15,503.0,270.5,3.25,20.9,680.0,550.05,423.47
2018,8,8,14,30,786.0,165.0,3.4,20.8,796.0,590.72,454.03
2018,8,8,14,45,775.5,161.0,3.5,20.7,760.5,536.35,410.82
2018,8,8,15,0,765.0,157.0,3.6,20.6,725.0,478.62,364.25
2018,8,8,15,15,750.0,153.5,3.6,20.6,684.0,421.8,316.7
2018,8,8,15,30,735.0,150.0,3.6,20.6,643.0,365.71,268.6
2018,8,8,15,45,715.5,145.5,3.85,20.25,598.0,308.57,219.59
2018,8,8,16,0,696.0,141.0,4.1,19.9,553.0,253.25,172.09
2018,8,8,16,15,669.5,135.5,4.15,19.6,504.0,198.13,127.0
2018,8,8,16,30,643.0,130.0,4.2,19.3,455.0,146.18,89.93
2018,8,8,16,45,609.0,123.0,4.25,19.05,404.0,96.28,65.74
2018,8,8,17,0,575.0,116.0,4.3,18.8,353.0,81.06,65.27
2018,8,8,17,15,531.5,106.5,4.3,18.4,302.0,75.61,60.81
2018,8,8,17,30,488.0,97.0,4.3,18.0,251.0,70.21,56.27
2018,8,8,17,45,430.0,85.0,4.35,17.6,202.5,62.66,49.67
2018,8,8,18,0,372.0,73.0,4.4,17.2,154.0,54.79,42.58
2018,8,8,18,15,297.0,57.5,4.3,16.9,111.0,43.88,32.57
2018,8,8,18,30,222.0,42.0,4.2,16.6,68.0,32.57,21.86
2018,8,8,18,45,135.5,26.0,4.15,16.25,39.5,20.44,5.76
2018,8,8,19,0,49.0,10.0,4.1,15.9,11.0,9.1,0.0
2018,8,8,19,15,24.5,5.0,3.95,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.2,13.85,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,14.1,10.0,20.19,0.0
2018,8,9,5,45,120.5,24.5,2.25,14.35,36.5,80.26,33.69
2018,8,9,6,0,196.0,40.0,2.3,14.6,63.0,139.22,104.47
2018,8,9,6,15,249.5,57.0,2.25,14.9,101.0,193.52,153.81
2018,8,9,6,30,303.0,74.0,2.2,15.2,139.0,253.69,206.55
2018,8,9,6,45,289.5,93.5,2.15,15.5,169.5,274.42,225.78
2018,8,9,7,0,276.0,113.0,2.1,15.8,200.0,302.94,249.86
2018,8,9,7,15,242.5,137.5,2.05,16.2,224.0,322.28,264.81
2018,8,9,7,30,209.0,162.0,2.0,16.6,248.0,337.45,275.52
2018,8,9,7,45,245.0,180.5,1.95,17.0,294.0,393.54,319.24
2018,8,9,8,0,281.0,199.0,1.9,17.4,340.0,451.92,363.32
2018,8,9,8,15,295.5,218.5,1.9,17.8,380.5,495.54,394.76
2018,8,9,8,30,310.0,238.0,1.9,18.2,421.0,539.06,425.5
2018,8,9,8,45,284.5,265.0,1.9,18.55,443.0,555.0,434.35
2018,8,9,9,0,259.0,292.0,1.9,18.9,465.0,567.98,441.07
2018,8,9,9,15,284.5,307.0,1.9,19.25,508.0,613.08,472.49
2018,8,9,9,30,310.0,322.0,1.9,19.6,551.0,657.96,502.96
2018,8,9,9,45,343.5,328.5,1.9,19.95,594.0,700.8,531.86
2018,8,9,10,0,377.0,335.0,1.9,20.3,637.0,743.04,559.9
2018,8,9,10,15,368.0,352.5,1.95,20.6,656.5,753.34,564.97
2018,8,9,10,30,359.0,370.0,2.0,20.9,676.0,761.49,568.9
2018,8,9,10,45,376.5,372.5,2.0,21.2,700.5,778.48,579.5
2018,8,9,11,0,394.0,375.0,2.0,21.5,725.0,793.57,588.69
2018,8,9,11,15,354.5,398.5,2.1,21.7,717.5,771.23,571.87
2018,8,9,11,30,315.0,422.0,2.2,21.9,710.0,747.28,554.23
2018,8,9,11,45,295.5,432.5,2.25,22.1,704.5,728.58,540.56
2018,8,9,12,0,276.0,443.0,2.3,22.3,699.0,708.77,526.08
2018,8,9,12,15,270.0,444.5,2.4,22.4,695.0,691.91,514.6
2018,8,9,12,30,264.0,446.0,2.5,22.5,691.0,674.02,502.3
2018,8,9,12,45,257.0,443.5,2.6,22.6,680.5,650.64,486.13
2018,8,9,13,0,250.0,441.0,2.7,22.7,670.0,626.73,469.47
2018,8,9,13,15,304.0,414.0,2.8,22.7,687.5,628.96,472.95
2018,8,9,13,30,358.0,387.0,2.9,22.7,705.0,626.72,472.8
2018,8,9,13,45,370.0,371.0,3.0,22.7,692.5,599.3,453.59
2018,8,9,14,0,382.0,355.0,3.1,22.7,680.0,570.18,432.88
2018,8,9,14,15,566.5,271.5,3.15,22.6,734.5,589.88,449.28
2018,8,9,14,30,751.0,188.0,3.2,22.5,789.0,588.93,448.61
2018,8,9,14,45,740.0,183.5,3.25,22.4,753.5,534.54,406.07
2018,8,9,15,0,729.0,179.0,3.3,22.3,718.0,480.07,362.44
2018,8,9,15,15,713.0,174.5,3.3,22.3,677.0,423.76,316.01
2018,8,9,15,30,697.0,170.0,3.3,22.3,636.0,368.41,269.26
2018,8,9,15,45,678.0,163.0,3.35,22.05,590.0,311.47,221.0
2018,8,9,16,0,659.0,156.0,3.4,21.8,544.0,256.4,174.38
2018,8,9,16,15,635.5,148.0,3.4,21.5,495.5,201.96,130.43
2018,8,9,16,30,612.0,140.0,3.4,21.2,447.0,150.41,93.97
2018,8,9,16,45,582.0,130.5,3.4,20.95,397.0,100.62,69.74
2018,8,9,17,0,552.0,121.0,3.4,20.7,347.0,84.1,67.38
2018,8,9,17,15,512.0,110.0,3.35,20.25,297.0,78.03,62.45
2018,8,9,17,30,472.0,99.0,3.3,19.8,247.0,71.65,57.1
2018,8,9,17,45,419.0,86.0,3.3,19.35,199.0,63.43,49.97
2018,8,9,18,0,366.0,73.0,3.3,18.9,151.0,54.86,42.3
2018,8,9,18,15,292.5,57.0,3.3,18.45,108.5,43.55,32.03
2018,8,9,18,30,219.0,41.0,3.3,18.0,66.0,31.83,20.98
2018,8,9,18,45,135.0,25.5,3.3,17.55,38.5,20.08,3.91
2018,8,9,19,0,51.0,10.0,3.3,17.1,11.0,9.1,0.0
2018,8,9,19,15,25.5,5.0,3.3,16.9,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
