Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.6,14.8,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.75,15.25,4.0,5.11,0.0
2018,8,20,6,0,0.0,7.0,2.8,15.5,7.0,6.14,0.0
2018,8,20,6,15,0.0,11.5,2.8,15.7,11.5,10.09,2.72
2018,8,20,6,30,0.0,16.0,2.8,15.9,16.0,14.06,6.24
2018,8,20,6,45,0.0,20.5,2.75,16.1,20.5,18.02,9.72
2018,8,20,7,0,0.0,25.0,2.7,16.3,25.0,22.0,13.15
2018,8,20,7,15,0.0,28.5,2.65,16.55,28.5,25.09,15.77
2018,8,20,7,30,0.0,32.0,2.6,16.8,32.0,28.2,18.34
2018,8,20,7,45,0.0,41.0,2.55,17.0,41.0,36.17,24.99
2018,8,20,8,0,0.0,50.0,2.5,17.2,50.0,44.15,31.58
2018,8,20,8,15,0.0,62.5,2.45,17.45,62.5,55.26,40.69
2018,8,20,8,30,0.0,75.0,2.4,17.7,75.0,66.39,49.72
2018,8,20,8,45,0.0,87.5,2.35,17.9,87.5,77.55,58.68
2018,8,20,9,0,0.0,100.0,2.3,18.1,100.0,88.93,67.76
2018,8,20,9,15,0.0,122.5,2.35,18.3,122.5,109.86,84.5
2018,8,20,9,30,0.0,145.0,2.4,18.5,145.0,130.92,101.16
2018,8,20,9,45,1.5,155.0,2.4,18.7,156.0,141.68,109.51
2018,8,20,10,0,3.0,165.0,2.4,18.9,167.0,152.47,117.85
2018,8,20,10,15,4.5,177.5,2.5,19.0,181.0,165.61,128.09
2018,8,20,10,30,6.0,190.0,2.6,19.1,195.0,178.72,138.27
2018,8,20,10,45,12.5,241.0,2.65,19.2,251.5,233.42,181.04
2018,8,20,11,0,19.0,292.0,2.7,19.3,308.0,288.29,223.15
2018,8,20,11,15,22.0,313.0,2.8,19.35,332.0,310.48,239.85
2018,8,20,11,30,25.0,334.0,2.9,19.4,356.0,346.51,267.04
2018,8,20,11,45,27.5,344.5,3.0,19.45,369.0,356.8,274.67
2018,8,20,12,0,30.0,355.0,3.1,19.5,382.0,366.58,282.02
2018,8,20,12,15,31.5,356.5,3.2,19.5,385.0,366.09,281.73
2018,8,20,12,30,33.0,358.0,3.3,19.5,388.0,365.27,281.25
2018,8,20,12,45,36.0,362.0,3.35,19.45,394.5,367.78,283.37
2018,8,20,13,0,39.0,366.0,3.4,19.4,401.0,369.76,285.1
2018,8,20,13,15,69.0,384.0,3.5,19.35,444.0,405.39,313.02
2018,8,20,13,30,99.0,402.0,3.6,19.3,487.0,437.67,338.01
2018,8,20,13,45,127.0,385.5,3.65,19.25,491.5,438.02,339.01
2018,8,20,14,0,155.0,369.0,3.7,19.2,496.0,430.8,334.25
2018,8,20,14,15,141.5,347.0,3.75,19.1,460.0,391.06,304.12
2018,8,20,14,30,128.0,325.0,3.8,19.0,424.0,352.94,275.02
2018,8,20,14,45,78.5,296.5,3.85,18.85,356.5,293.83,229.29
2018,8,20,15,0,29.0,268.0,3.9,18.7,289.0,241.29,188.61
2018,8,20,15,15,197.0,225.0,3.9,18.7,351.5,261.33,202.51
2018,8,20,15,30,365.0,182.0,3.9,18.7,414.0,262.63,198.25
2018,8,20,15,45,288.5,177.5,4.0,18.4,352.0,216.19,161.14
2018,8,20,16,0,212.0,173.0,4.1,18.1,290.0,176.02,130.41
2018,8,20,16,15,190.5,165.0,4.1,17.85,263.0,149.9,110.18
2018,8,20,16,30,169.0,157.0,4.1,17.6,236.0,132.61,99.15
2018,8,20,16,45,200.5,146.5,4.15,17.3,229.0,104.69,86.15
2018,8,20,17,0,232.0,136.0,4.2,17.0,222.0,98.76,81.35
2018,8,20,17,15,220.0,117.5,4.15,16.7,189.0,86.92,71.21
2018,8,20,17,30,208.0,99.0,4.1,16.4,156.0,74.57,60.41
2018,8,20,17,45,216.5,77.0,4.1,16.1,125.0,59.39,46.85
2018,8,20,18,0,225.0,55.0,4.1,15.8,94.0,41.64,30.83
2018,8,20,18,15,127.0,33.5,4.05,15.6,54.0,27.14,17.48
2018,8,20,18,30,29.0,12.0,4.0,15.4,14.0,10.07,0.53
2018,8,20,18,45,23.0,7.5,3.9,15.2,8.0,6.82,0.0
2018,8,20,19,0,17.0,3.0,3.8,15.0,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.7,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.5,15.0,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.5,15.1,2.0,0.0,0.0
2018,8,21,5,45,3.5,5.5,2.55,15.2,5.5,6.15,0.0
2018,8,21,6,0,0.0,9.0,2.6,15.3,9.0,7.9,0.09
2018,8,21,6,15,18.5,17.5,2.5,15.45,21.0,26.92,16.65
2018,8,21,6,30,37.0,26.0,2.4,15.6,33.0,46.23,33.69
2018,8,21,6,45,18.5,32.5,2.35,15.8,36.0,39.51,28.3
2018,8,21,7,0,0.0,39.0,2.3,16.0,39.0,34.37,23.72
2018,8,21,7,15,0.0,46.0,2.2,16.2,46.0,40.58,28.98
2018,8,21,7,30,0.0,53.0,2.1,16.4,53.0,46.79,34.15
2018,8,21,7,45,0.0,65.0,2.05,16.6,65.0,57.45,42.98
2018,8,21,8,0,0.0,77.0,2.0,16.8,77.0,68.13,51.71
2018,8,21,8,15,0.0,99.0,1.95,17.05,99.0,88.37,68.25
2018,8,21,8,30,0.0,121.0,1.9,17.3,121.0,109.13,84.96
2018,8,21,8,45,0.0,136.5,1.85,17.5,136.5,123.68,96.43
2018,8,21,9,0,0.0,152.0,1.8,17.7,152.0,138.24,107.8
2018,8,21,9,15,4.0,179.5,1.85,17.9,182.5,168.29,131.65
2018,8,21,9,30,8.0,207.0,1.9,18.1,213.0,198.58,155.35
2018,8,21,9,45,13.0,238.5,1.9,18.35,248.5,233.95,182.69
2018,8,21,10,0,18.0,270.0,1.9,18.6,284.0,269.41,209.69
2018,8,21,10,15,24.0,295.5,1.95,18.75,315.0,299.87,232.72
2018,8,21,10,30,30.0,321.0,2.0,18.9,346.0,347.3,268.33
2018,8,21,10,45,42.5,351.5,2.0,19.05,388.0,389.89,299.94
2018,8,21,11,0,55.0,382.0,2.0,19.2,430.0,431.8,330.62
2018,8,21,11,15,54.0,388.5,2.05,19.3,436.0,434.28,331.85
2018,8,21,11,30,53.0,395.0,2.1,19.4,442.0,436.38,333.08
2018,8,21,11,45,50.5,395.0,2.15,19.5,440.0,430.06,328.15
2018,8,21,12,0,48.0,395.0,2.2,19.6,438.0,423.57,323.17
2018,8,21,12,15,44.5,388.0,2.25,19.6,428.0,409.11,312.48
2018,8,21,12,30,41.0,381.0,2.3,19.6,418.0,394.79,301.92
2018,8,21,12,45,40.5,377.0,2.4,19.65,413.0,386.08,295.64
2018,8,21,13,0,40.0,373.0,2.5,19.7,408.0,377.28,289.27
2018,8,21,13,15,54.5,381.5,2.55,19.7,428.5,391.76,300.7
2018,8,21,13,30,69.0,390.0,2.6,19.7,449.0,404.47,310.64
2018,8,21,13,45,83.0,387.0,2.6,19.7,456.5,404.68,311.16
2018,8,21,14,0,97.0,384.0,2.6,19.7,464.0,403.22,310.4
2018,8,21,14,15,89.0,366.0,2.65,19.6,437.0,373.94,288.58
2018,8,21,14,30,81.0,348.0,2.7,19.5,410.0,345.63,267.41
2018,8,21,14,45,74.5,327.5,2.75,19.4,382.5,317.06,245.85
2018,8,21,15,0,68.0,307.0,2.8,19.3,355.0,289.47,224.84
2018,8,21,15,15,63.0,285.5,2.8,19.3,328.0,262.69,204.15
2018,8,21,15,30,58.0,264.0,2.8,19.3,301.0,236.8,184.0
2018,8,21,15,45,58.0,243.0,2.8,18.95,277.5,213.47,165.85
2018,8,21,16,0,58.0,222.0,2.8,18.6,254.0,190.42,147.78
2018,8,21,16,15,70.0,203.5,2.85,18.4,238.5,170.89,132.06
2018,8,21,16,30,82.0,185.0,2.9,18.2,223.0,149.96,115.98
2018,8,21,16,45,109.0,164.5,2.9,17.95,208.5,121.57,100.41
2018,8,21,17,0,136.0,144.0,2.9,17.7,194.0,108.24,89.29
2018,8,21,17,15,171.0,121.0,2.9,17.5,173.5,92.9,76.16
2018,8,21,17,30,206.0,98.0,2.9,17.3,153.0,73.88,59.55
2018,8,21,17,45,168.0,79.0,2.9,17.05,117.5,60.56,47.66
2018,8,21,18,0,130.0,60.0,2.9,16.8,82.0,46.79,35.12
2018,8,21,18,15,90.0,40.5,2.9,16.7,53.0,32.22,21.56
2018,8,21,18,30,50.0,21.0,2.9,16.6,24.0,17.17,3.44
2018,8,21,18,45,26.0,11.0,2.85,16.5,12.5,10.01,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.4,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,16.35,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.6,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.0,1.25,16.0,5.0,4.88,0.0
2018,8,22,6,0,0.0,9.0,1.3,16.2,9.0,7.9,0.0
2018,8,22,6,15,0.0,16.0,1.3,16.35,16.0,14.06,5.96
2018,8,22,6,30,0.0,23.0,1.3,16.5,23.0,20.23,11.42
2018,8,22,6,45,0.0,33.0,1.25,16.65,33.0,29.07,19.08
2018,8,22,7,0,0.0,43.0,1.2,16.8,43.0,37.92,26.67
2018,8,22,7,15,0.0,50.0,1.2,17.0,50.0,44.12,31.9
2018,8,22,7,30,0.0,57.0,1.2,17.2,57.0,50.34,37.04
2018,8,22,7,45,0.0,59.0,1.2,17.4,59.0,52.12,38.38
2018,8,22,8,0,0.0,61.0,1.2,17.6,61.0,53.91,39.7
2018,8,22,8,15,0.0,68.0,1.25,17.8,68.0,60.15,44.7
2018,8,22,8,30,0.0,75.0,1.3,18.0,75.0,66.39,49.66
2018,8,22,8,45,0.0,87.5,1.3,18.2,87.5,77.54,58.61
2018,8,22,9,0,0.0,100.0,1.3,18.4,100.0,88.94,67.66
2018,8,22,9,15,0.0,121.0,1.35,18.65,121.0,108.48,83.2
2018,8,22,9,30,0.0,142.0,1.4,18.9,142.0,128.13,98.64
2018,8,22,9,45,2.5,163.5,1.45,19.1,165.5,150.79,116.45
2018,8,22,10,0,5.0,185.0,1.5,19.3,189.0,173.54,134.15
2018,8,22,10,15,7.0,203.0,1.6,19.5,208.5,192.46,148.69
2018,8,22,10,30,9.0,221.0,1.7,19.7,228.0,211.33,163.12
2018,8,22,10,45,13.0,252.0,1.75,19.85,263.0,244.61,188.61
2018,8,22,11,0,17.0,283.0,1.8,20.0,298.0,277.76,213.67
2018,8,22,11,15,18.0,295.0,1.85,20.15,311.0,289.34,222.1
2018,8,22,11,30,19.0,307.0,1.9,20.3,324.0,300.7,230.44
2018,8,22,11,45,23.5,326.5,2.0,20.4,347.5,335.33,256.47
2018,8,22,12,0,28.0,346.0,2.1,20.5,371.0,356.15,271.95
2018,8,22,12,15,35.0,363.5,2.15,20.55,395.0,376.52,287.18
2018,8,22,12,30,42.0,381.0,2.2,20.6,419.0,395.87,301.61
2018,8,22,12,45,195.0,354.0,2.3,20.65,527.0,507.28,388.32
2018,8,22,13,0,348.0,327.0,2.4,20.7,635.0,612.67,467.34
2018,8,22,13,15,570.5,251.5,2.45,20.65,745.0,700.75,534.08
2018,8,22,13,30,793.0,176.0,2.5,20.6,855.0,766.52,583.26
2018,8,22,13,45,812.0,163.0,2.6,20.6,842.0,728.67,556.04
2018,8,22,14,0,831.0,150.0,2.7,20.6,829.0,686.94,526.01
2018,8,22,14,15,823.0,147.5,2.75,20.45,798.5,634.47,486.93
2018,8,22,14,30,815.0,145.0,2.8,20.3,768.0,580.91,445.85
2018,8,22,14,45,777.0,150.5,2.85,20.2,721.0,518.6,396.82
2018,8,22,15,0,739.0,156.0,2.9,20.1,674.0,455.89,346.3
2018,8,22,15,15,732.5,148.0,2.9,20.1,635.0,399.12,298.5
2018,8,22,15,30,726.0,140.0,2.9,20.1,596.0,342.26,249.39
2018,8,22,15,45,714.5,133.0,2.95,19.75,553.0,285.07,199.79
2018,8,22,16,0,703.0,126.0,3.0,19.4,510.0,228.81,151.46
2018,8,22,16,15,656.5,123.0,3.05,19.1,454.5,172.33,107.53
2018,8,22,16,30,610.0,120.0,3.1,18.8,399.0,121.64,75.53
2018,8,22,16,45,595.5,109.0,3.1,18.5,354.0,75.81,60.75
2018,8,22,17,0,581.0,98.0,3.1,18.2,309.0,70.26,56.19
2018,8,22,17,15,456.5,93.0,3.1,17.9,242.5,67.23,53.67
2018,8,22,17,30,332.0,88.0,3.1,17.6,176.0,64.46,51.24
2018,8,22,17,45,247.5,72.0,3.1,17.25,129.5,53.63,41.53
2018,8,22,18,0,163.0,56.0,3.1,16.9,83.0,44.01,32.64
2018,8,22,18,15,105.5,38.5,3.05,16.7,53.5,30.75,20.15
2018,8,22,18,30,48.0,21.0,3.0,16.5,24.0,17.14,1.48
2018,8,22,18,45,24.0,10.5,2.95,16.3,12.0,9.55,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.75,15.9,9.0,8.19,0.0
2018,8,23,6,0,0.0,17.0,2.8,16.2,17.0,14.97,4.64
2018,8,23,6,15,0.0,32.5,2.8,16.35,32.5,28.98,18.16
2018,8,23,6,30,0.0,48.0,2.8,16.5,48.0,43.85,31.18
2018,8,23,6,45,0.0,66.0,2.8,16.7,66.0,61.25,46.19
2018,8,23,7,0,0.0,84.0,2.8,16.9,84.0,78.47,60.82
2018,8,23,7,15,0.0,96.5,2.7,17.05,96.5,89.63,70.14
2018,8,23,7,30,0.0,109.0,2.6,17.2,109.0,100.91,79.35
2018,8,23,7,45,0.5,125.5,2.55,17.4,125.5,116.81,92.22
2018,8,23,8,0,1.0,142.0,2.5,17.6,142.0,132.74,104.92
2018,8,23,8,15,4.5,161.5,2.45,17.75,163.5,154.3,122.17
2018,8,23,8,30,8.0,181.0,2.4,17.9,185.0,176.07,139.36
2018,8,23,8,45,11.5,200.0,2.4,18.1,207.0,197.51,156.08
2018,8,23,9,0,15.0,219.0,2.4,18.3,229.0,219.09,172.72
2018,8,23,9,15,19.5,241.0,2.4,18.45,254.5,244.78,192.5
2018,8,23,9,30,24.0,263.0,2.4,18.6,280.0,270.54,212.11
2018,8,23,9,45,28.0,284.0,2.4,18.8,305.0,311.7,243.28
2018,8,23,10,0,32.0,305.0,2.4,19.0,330.0,336.66,261.66
2018,8,23,10,15,41.0,328.5,2.45,19.1,361.5,369.08,285.95
2018,8,23,10,30,50.0,352.0,2.5,19.2,393.0,401.13,309.71
2018,8,23,10,45,68.5,378.0,2.5,19.3,436.0,444.95,342.27
2018,8,23,11,0,87.0,404.0,2.5,19.4,479.0,487.95,373.73
2018,8,23,11,15,96.0,413.5,2.55,19.5,497.5,502.98,384.41
2018,8,23,11,30,105.0,423.0,2.6,19.6,516.0,517.17,394.62
2018,8,23,11,45,280.0,391.0,2.65,19.65,641.5,677.15,514.69
2018,8,23,12,0,455.0,359.0,2.7,19.7,767.0,811.82,611.78
2018,8,23,12,15,551.5,325.0,2.75,19.75,819.5,851.06,640.05
2018,8,23,12,30,648.0,291.0,2.8,19.8,872.0,884.23,664.56
2018,8,23,12,45,651.5,286.0,2.85,19.8,865.0,855.95,645.16
2018,8,23,13,0,655.0,281.0,2.9,19.8,858.0,825.11,624.26
2018,8,23,13,15,650.0,277.5,3.0,19.75,841.5,786.45,597.85
2018,8,23,13,30,645.0,274.0,3.1,19.7,825.0,746.18,569.8
2018,8,23,13,45,637.5,270.0,3.15,19.7,802.0,702.3,538.21
2018,8,23,14,0,630.0,266.0,3.2,19.7,779.0,657.45,505.25
2018,8,23,14,15,620.5,260.0,3.3,19.6,749.0,608.97,469.19
2018,8,23,14,30,611.0,254.0,3.4,19.5,719.0,559.3,431.28
2018,8,23,14,45,598.0,246.0,3.45,19.4,682.5,506.82,390.09
2018,8,23,15,0,585.0,238.0,3.5,19.3,646.0,454.83,348.17
2018,8,23,15,15,566.5,229.5,3.5,19.3,604.5,401.09,303.74
2018,8,23,15,30,548.0,221.0,3.5,19.3,563.0,348.91,259.76
2018,8,23,15,45,527.0,209.5,3.6,18.9,518.0,295.59,215.1
2018,8,23,16,0,506.0,198.0,3.7,18.5,473.0,244.62,172.82
2018,8,23,16,15,482.0,184.0,3.75,18.25,425.5,193.97,133.16
2018,8,23,16,30,458.0,170.0,3.8,18.0,378.0,146.45,101.49
2018,8,23,16,45,425.0,154.5,3.85,17.75,329.0,106.3,87.43
2018,8,23,17,0,392.0,139.0,3.9,17.5,280.0,97.81,80.4
2018,8,23,17,15,348.5,121.5,3.95,17.2,231.5,90.3,74.03
2018,8,23,17,30,305.0,104.0,4.0,16.9,183.0,78.35,63.54
2018,8,23,17,45,251.5,83.0,4.05,16.65,138.5,63.57,50.28
2018,8,23,18,0,198.0,62.0,4.1,16.4,94.0,48.31,36.35
2018,8,23,18,15,118.5,41.0,4.1,16.25,58.0,32.54,21.48
2018,8,23,18,30,39.0,20.0,4.1,16.1,22.0,16.91,0.0
2018,8,23,18,45,19.5,10.0,4.1,15.95,11.0,9.1,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.4,14.9,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.55,15.1,9.5,8.64,0.0
2018,8,24,6,0,0.0,18.0,3.6,15.2,18.0,15.85,4.89
2018,8,24,6,15,0.0,34.5,3.55,15.35,34.5,31.5,20.25
2018,8,24,6,30,0.0,51.0,3.5,15.5,51.0,47.46,34.3
2018,8,24,6,45,0.5,71.0,3.45,15.65,71.0,67.39,51.55
2018,8,24,7,0,1.0,91.0,3.4,15.8,91.0,87.09,68.38
2018,8,24,7,15,1.0,104.0,3.35,16.05,104.0,98.58,77.98
2018,8,24,7,30,1.0,117.0,3.3,16.3,117.0,110.25,87.5
2018,8,24,7,45,2.5,134.0,3.25,16.5,135.0,127.39,101.45
2018,8,24,8,0,4.0,151.0,3.2,16.7,153.0,144.65,115.29
2018,8,24,8,15,18.0,180.0,3.15,16.95,190.0,185.08,148.26
2018,8,24,8,30,32.0,209.0,3.1,17.2,227.0,240.46,192.59
2018,8,24,8,45,53.5,241.0,3.05,17.45,274.0,294.61,235.33
2018,8,24,9,0,75.0,273.0,3.0,17.7,321.0,349.68,277.92
2018,8,24,9,15,97.0,299.5,3.0,17.95,365.5,399.52,315.8
2018,8,24,9,30,119.0,326.0,3.0,18.2,410.0,467.47,366.53
2018,8,24,9,45,113.5,343.0,3.0,18.4,426.5,479.99,374.24
2018,8,24,10,0,108.0,360.0,3.0,18.6,443.0,473.63,368.3
2018,8,24,10,15,161.5,370.5,3.05,18.8,500.0,554.88,429.32
2018,8,24,10,30,215.0,381.0,3.1,19.0,557.0,617.86,475.58
2018,8,24,10,45,401.0,332.0,3.15,19.2,672.0,783.42,597.83
2018,8,24,11,0,587.0,283.0,3.2,19.4,787.0,914.74,691.61
2018,8,24,11,15,650.0,262.0,3.3,19.5,829.0,951.2,716.67
2018,8,24,11,30,713.0,241.0,3.4,19.6,871.0,980.04,736.71
2018,8,24,11,45,714.0,243.0,3.45,19.7,878.0,966.53,727.11
2018,8,24,12,0,715.0,245.0,3.5,19.8,885.0,949.78,715.75
2018,8,24,12,15,716.0,244.0,3.65,19.85,884.5,926.99,701.01
2018,8,24,12,30,717.0,243.0,3.8,19.9,884.0,901.25,683.93
2018,8,24,12,45,716.0,241.0,3.9,19.95,875.5,870.03,662.56
2018,8,24,13,0,715.0,239.0,4.0,20.0,867.0,836.3,639.16
2018,8,24,13,15,709.0,237.5,4.1,19.9,850.5,796.74,611.54
2018,8,24,13,30,703.0,236.0,4.2,19.8,834.0,755.4,582.13
2018,8,24,13,45,694.0,233.0,4.3,19.75,809.5,709.08,548.38
2018,8,24,14,0,685.0,230.0,4.4,19.7,785.0,661.73,513.28
2018,8,24,14,15,673.0,226.5,4.5,19.55,754.5,611.36,475.22
2018,8,24,14,30,661.0,223.0,4.6,19.4,724.0,560.76,435.91
2018,8,24,14,45,601.5,230.0,4.65,19.3,668.5,495.67,384.32
2018,8,24,15,0,542.0,237.0,4.7,19.2,613.0,434.61,335.12
2018,8,24,15,15,442.5,243.0,4.7,19.2,537.5,364.58,279.0
2018,8,24,15,30,343.0,249.0,4.7,19.2,462.0,307.83,233.82
2018,8,24,15,45,263.5,237.5,4.8,18.8,393.5,252.65,190.83
2018,8,24,16,0,184.0,226.0,4.9,18.4,325.0,211.72,160.38
2018,8,24,16,15,137.5,205.0,4.9,18.15,275.0,174.36,132.58
2018,8,24,16,30,91.0,184.0,4.9,17.9,225.0,148.57,115.24
2018,8,24,16,45,118.5,160.5,4.85,17.65,207.0,118.97,98.52
2018,8,24,17,0,146.0,137.0,4.8,17.4,189.0,103.7,85.6
2018,8,24,17,15,175.5,113.5,4.8,17.1,166.0,84.07,68.62
2018,8,24,17,30,205.0,90.0,4.8,16.8,143.0,68.42,54.85
2018,8,24,17,45,171.5,72.5,4.75,16.5,109.5,55.99,43.64
2018,8,24,18,0,138.0,55.0,4.7,16.2,76.0,43.15,31.84
2018,8,24,18,15,84.5,37.0,4.6,16.0,48.5,29.52,18.74
2018,8,24,18,30,31.0,19.0,4.5,15.8,21.0,16.06,0.0
2018,8,24,18,45,15.5,9.5,4.45,15.65,10.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,13.8,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,8,25,5,45,1.0,6.0,2.4,14.35,6.0,5.79,0.0
2018,8,25,6,0,1.0,11.0,2.4,14.6,11.0,10.05,0.75
2018,8,25,6,15,0.5,21.0,2.35,14.85,21.0,18.7,9.75
2018,8,25,6,30,0.0,31.0,2.3,15.1,31.0,27.31,17.42
2018,8,25,6,45,0.0,39.5,2.3,15.35,39.5,34.83,24.04
2018,8,25,7,0,0.0,48.0,2.3,15.6,48.0,42.35,30.55
2018,8,25,7,15,0.0,55.5,2.25,15.9,55.5,49.0,36.18
2018,8,25,7,30,0.0,63.0,2.2,16.2,63.0,55.66,41.69
2018,8,25,7,45,0.0,72.0,2.15,16.5,72.0,63.67,48.24
2018,8,25,8,0,0.0,81.0,2.1,16.8,81.0,71.69,54.71
2018,8,25,8,15,0.0,105.0,2.05,17.1,105.0,94.22,73.12
2018,8,25,8,30,0.0,129.0,2.0,17.4,129.0,117.05,91.47
2018,8,25,8,45,1.5,149.5,1.95,17.7,150.5,137.91,108.02
2018,8,25,9,0,3.0,170.0,1.9,18.0,172.0,158.86,124.44
2018,8,25,9,15,5.5,186.0,1.9,18.25,190.0,176.39,138.03
2018,8,25,9,30,8.0,202.0,1.9,18.5,208.0,193.99,151.56
2018,8,25,9,45,8.5,209.5,1.9,18.8,216.0,201.29,156.78
2018,8,25,10,0,9.0,217.0,1.9,19.1,224.0,208.59,162.01
2018,8,25,10,15,11.5,238.0,1.9,19.3,247.0,231.01,179.13
2018,8,25,10,30,14.0,259.0,1.9,19.5,270.0,253.34,195.98
2018,8,25,10,45,18.5,284.5,1.95,19.75,300.0,281.95,217.56
2018,8,25,11,0,23.0,310.0,2.0,20.0,330.0,310.32,238.74
2018,8,25,11,15,23.5,318.5,2.05,20.15,339.0,317.82,244.01
2018,8,25,11,30,24.0,327.0,2.1,20.3,348.0,339.39,259.93
2018,8,25,11,45,26.0,334.5,2.2,20.45,357.5,346.26,264.9
2018,8,25,12,0,28.0,342.0,2.3,20.6,367.0,352.72,269.66
2018,8,25,12,15,46.5,371.0,2.45,20.65,412.5,395.05,301.86
2018,8,25,12,30,65.0,400.0,2.6,20.7,458.0,435.47,332.21
2018,8,25,12,45,56.0,387.5,2.75,20.75,437.0,410.16,313.29
2018,8,25,13,0,47.0,375.0,2.9,20.8,416.0,385.55,295.08
2018,8,25,13,15,54.0,373.0,3.1,20.75,419.5,384.04,294.66
2018,8,25,13,30,61.0,371.0,3.3,20.7,423.0,381.7,293.51
2018,8,25,13,45,85.5,353.5,3.5,20.65,424.0,376.88,290.91
2018,8,25,14,0,110.0,336.0,3.7,20.6,425.0,372.99,288.8
2018,8,25,14,15,240.5,277.5,3.9,20.35,462.0,392.05,305.69
2018,8,25,14,30,371.0,219.0,4.1,20.1,499.0,397.5,310.66
2018,8,25,14,45,257.5,217.0,4.25,19.9,407.0,314.22,245.07
2018,8,25,15,0,144.0,215.0,4.4,19.7,315.0,246.88,192.12
2018,8,25,15,15,76.5,206.0,4.4,19.7,259.0,204.49,158.84
2018,8,25,15,30,9.0,197.0,4.4,19.7,203.0,172.4,134.61
2018,8,25,15,45,11.5,190.5,4.5,19.1,197.0,165.66,129.78
2018,8,25,16,0,14.0,184.0,4.6,18.5,191.0,158.37,124.42
2018,8,25,16,15,20.0,172.5,4.6,18.2,182.0,147.11,115.52
2018,8,25,16,30,26.0,161.0,4.6,17.9,173.0,129.55,101.67
2018,8,25,16,45,68.5,142.5,4.6,17.6,168.0,112.74,93.17
2018,8,25,17,0,111.0,124.0,4.6,17.3,163.0,95.22,78.25
2018,8,25,17,15,184.0,108.0,4.55,17.05,160.0,80.47,65.48
2018,8,25,17,30,257.0,92.0,4.5,16.8,157.0,70.01,56.22
2018,8,25,17,45,136.5,71.0,4.5,16.55,104.5,54.79,42.53
2018,8,25,18,0,16.0,50.0,4.5,16.3,52.0,41.78,30.56
2018,8,25,18,15,11.0,32.0,4.4,16.1,33.0,27.27,16.59
2018,8,25,18,30,6.0,14.0,4.3,15.9,14.0,12.46,0.0
2018,8,25,18,45,3.0,7.0,4.2,15.7,7.0,6.37,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.35,13.5,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.4,13.8,1.0,0.0,0.0
2018,8,26,5,45,10.0,3.5,2.45,14.1,4.0,6.5,0.0
2018,8,26,6,0,10.0,6.0,2.5,14.4,7.0,10.02,0.32
2018,8,26,6,15,5.0,12.5,2.5,14.6,13.0,13.43,5.4
2018,8,26,6,30,0.0,19.0,2.5,14.8,19.0,16.7,8.47
2018,8,26,6,45,0.0,27.0,2.45,15.05,27.0,23.76,14.65
2018,8,26,7,0,0.0,35.0,2.4,15.3,35.0,30.83,20.77
2018,8,26,7,15,0.0,40.5,2.35,15.55,40.5,35.7,24.91
2018,8,26,7,30,0.0,46.0,2.3,15.8,46.0,40.58,28.99
2018,8,26,7,45,0.0,55.5,2.2,16.05,55.5,49.01,36.0
2018,8,26,8,0,0.0,65.0,2.1,16.3,65.0,57.46,42.92
2018,8,26,8,15,0.0,84.5,2.05,16.6,84.5,74.82,57.19
2018,8,26,8,30,0.0,104.0,2.0,16.9,104.0,92.97,71.9
2018,8,26,8,45,1.0,131.5,2.0,17.15,132.0,119.94,93.69
2018,8,26,9,0,2.0,159.0,2.0,17.4,160.0,147.18,115.37
2018,8,26,9,15,11.0,201.0,2.0,17.65,208.5,196.62,154.79
2018,8,26,9,30,20.0,243.0,2.0,17.9,257.0,246.77,193.95
2018,8,26,9,45,50.5,289.5,2.05,18.2,327.5,340.86,266.96
2018,8,26,10,0,81.0,336.0,2.1,18.5,398.0,420.69,327.0
2018,8,26,10,15,313.0,295.5,2.2,18.7,549.0,644.27,497.56
2018,8,26,10,30,545.0,255.0,2.3,18.9,700.0,852.36,646.65
2018,8,26,10,45,728.0,186.0,2.4,19.1,797.0,967.33,723.98
2018,8,26,11,0,911.0,117.0,2.5,19.3,894.0,1053.47,779.35
2018,8,26,11,15,923.0,113.5,2.65,19.4,912.5,1051.73,778.04
2018,8,26,11,30,935.0,110.0,2.8,19.5,931.0,1045.97,775.08
2018,8,26,11,45,935.5,111.0,2.9,19.65,938.0,1029.59,764.58
2018,8,26,12,0,936.0,112.0,3.0,19.8,945.0,1009.44,751.7
2018,8,26,12,15,933.0,113.5,3.15,19.8,943.0,982.85,735.35
2018,8,26,12,30,930.0,115.0,3.3,19.8,941.0,952.86,716.6
2018,8,26,12,45,924.0,117.0,3.4,19.85,930.5,917.52,693.54
2018,8,26,13,0,918.0,119.0,3.5,19.9,920.0,879.29,668.31
2018,8,26,13,15,914.0,118.0,3.65,19.85,903.0,837.16,640.61
2018,8,26,13,30,910.0,117.0,3.8,19.8,886.0,792.46,610.69
2018,8,26,13,45,888.5,122.5,3.95,19.75,855.5,739.02,572.87
2018,8,26,14,0,867.0,128.0,4.1,19.7,825.0,684.87,532.4
2018,8,26,14,15,872.5,120.5,4.2,19.6,799.0,635.3,494.46
2018,8,26,14,30,878.0,113.0,4.3,19.5,773.0,583.15,453.24
2018,8,26,14,45,865.0,111.0,4.45,19.35,734.0,524.21,405.67
2018,8,26,15,0,852.0,109.0,4.6,19.2,695.0,462.66,354.44
2018,8,26,15,15,837.0,106.5,4.6,19.2,651.5,401.57,301.51
2018,8,26,15,30,822.0,104.0,4.6,19.2,608.0,341.1,247.93
2018,8,26,15,45,751.5,110.5,4.75,18.8,543.5,275.38,192.08
2018,8,26,16,0,681.0,117.0,4.9,18.4,479.0,212.28,140.02
2018,8,26,16,15,419.5,143.5,4.9,18.1,359.5,154.11,104.05
2018,8,26,16,30,158.0,170.0,4.9,17.8,240.0,137.27,104.25
2018,8,26,16,45,143.0,153.0,4.9,17.55,210.0,114.44,94.7
2018,8,26,17,0,128.0,136.0,4.9,17.3,180.0,102.74,84.83
2018,8,26,17,15,91.0,113.5,4.9,16.95,142.0,87.13,71.34
2018,8,26,17,30,54.0,91.0,4.9,16.6,104.0,73.42,59.24
2018,8,26,17,45,30.0,69.0,4.85,16.3,76.0,56.62,44.13
2018,8,26,18,0,6.0,47.0,4.8,16.0,48.0,40.08,29.05
2018,8,26,18,15,3.0,29.0,4.75,15.85,29.5,25.11,14.51
2018,8,26,18,30,0.0,11.0,4.7,15.7,11.0,9.68,0.0
2018,8,26,18,45,0.0,5.5,4.6,15.55,5.5,5.0,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.45,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.6,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.1,15.7,4.0,5.63,0.0
2018,8,27,6,0,6.0,6.0,3.1,15.8,6.0,7.71,0.0
2018,8,27,6,15,3.0,9.5,3.05,16.0,9.5,9.85,2.38
2018,8,27,6,30,0.0,13.0,3.0,16.2,13.0,11.41,3.94
2018,8,27,6,45,0.0,20.0,2.95,16.35,20.0,17.58,9.29
2018,8,27,7,0,0.0,27.0,2.9,16.5,27.0,23.76,14.63
2018,8,27,7,15,0.0,35.5,2.8,16.75,35.5,31.28,21.02
2018,8,27,7,30,0.0,44.0,2.7,17.0,44.0,38.81,27.34
2018,8,27,7,45,0.0,60.5,2.65,17.25,60.5,53.45,39.55
2018,8,27,8,0,0.0,77.0,2.6,17.5,77.0,68.12,51.62
2018,8,27,8,15,0.0,93.5,2.6,17.75,93.5,83.24,63.91
2018,8,27,8,30,0.0,110.0,2.6,18.0,110.0,98.72,76.34
2018,8,27,8,45,0.5,122.5,2.55,18.25,123.0,110.84,85.92
2018,8,27,9,0,1.0,135.0,2.5,18.5,136.0,123.0,95.44
2018,8,27,9,15,3.5,165.0,2.5,18.7,167.5,154.02,120.15
2018,8,27,9,30,6.0,195.0,2.5,18.9,199.0,185.3,144.7
2018,8,27,9,45,4.0,175.5,2.5,19.05,178.5,163.94,127.23
2018,8,27,10,0,2.0,156.0,2.5,19.2,158.0,143.13,110.34
2018,8,27,10,15,1.5,151.5,2.5,19.35,153.0,138.26,106.23
2018,8,27,10,30,1.0,147.0,2.5,19.5,148.0,133.45,102.18
2018,8,27,10,45,7.0,198.5,2.55,19.65,204.5,187.72,145.1
2018,8,27,11,0,13.0,250.0,2.6,19.8,261.0,242.36,187.48
2018,8,27,11,15,13.0,254.5,2.6,19.9,265.5,245.93,189.85
2018,8,27,11,30,13.0,259.0,2.6,20.0,270.0,249.42,192.32
2018,8,27,11,45,14.5,269.0,2.65,20.05,281.5,259.44,199.97
2018,8,27,12,0,16.0,279.0,2.7,20.1,293.0,269.23,207.42
2018,8,27,12,15,19.0,298.0,2.75,20.15,314.5,288.55,222.2
2018,8,27,12,30,22.0,317.0,2.8,20.2,336.0,307.39,236.54
2018,8,27,12,45,47.5,355.0,2.85,20.25,396.0,372.08,286.12
2018,8,27,13,0,73.0,393.0,2.9,20.3,456.0,424.25,325.46
2018,8,27,13,15,61.0,376.0,3.0,20.25,428.0,392.55,301.61
2018,8,27,13,30,49.0,359.0,3.1,20.2,400.0,362.08,278.86
2018,8,27,13,45,95.5,326.5,3.15,20.15,404.0,364.29,282.1
2018,8,27,14,0,142.0,294.0,3.2,20.1,408.0,357.05,277.71
2018,8,27,14,15,465.0,215.0,3.3,19.95,566.5,473.96,370.14
2018,8,27,14,30,788.0,136.0,3.4,19.8,725.0,553.08,428.8
2018,8,27,14,45,617.0,146.0,3.45,19.65,593.0,429.4,332.48
2018,8,27,15,0,446.0,156.0,3.5,19.5,461.0,325.15,250.65
2018,8,27,15,15,380.5,171.5,3.5,19.5,420.0,282.67,215.46
2018,8,27,15,30,315.0,187.0,3.5,19.5,379.0,249.71,188.14
2018,8,27,15,45,232.0,193.0,3.6,19.15,328.5,210.38,157.67
2018,8,27,16,0,149.0,199.0,3.7,18.8,278.0,185.08,139.98
2018,8,27,16,15,96.0,182.5,3.7,18.55,231.5,153.11,116.89
2018,8,27,16,30,43.0,166.0,3.7,18.3,185.0,133.15,103.99
2018,8,27,16,45,61.0,147.0,3.7,18.05,170.0,115.2,95.11
2018,8,27,17,0,79.0,128.0,3.7,17.8,155.0,101.4,83.45
2018,8,27,17,15,59.0,108.5,3.7,17.5,126.5,86.75,70.82
2018,8,27,17,30,39.0,89.0,3.7,17.2,98.0,71.85,57.68
2018,8,27,17,45,21.0,67.0,3.75,16.95,71.5,55.06,42.6
2018,8,27,18,0,3.0,45.0,3.8,16.7,45.0,38.44,27.47
2018,8,27,18,15,8.0,27.5,3.8,16.5,28.0,23.69,12.91
2018,8,27,18,30,13.0,10.0,3.8,16.3,11.0,9.1,0.0
2018,8,27,18,45,6.5,5.0,3.8,16.15,5.5,4.55,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.9,15.5,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,8,28,5,45,7.0,4.0,3.1,15.75,4.0,5.97,0.0
2018,8,28,6,0,7.0,6.0,3.2,15.9,6.0,8.87,0.0
2018,8,28,6,15,3.5,8.5,3.2,16.05,8.5,9.18,1.8
2018,8,28,6,30,0.0,11.0,3.2,16.2,11.0,9.65,2.45
2018,8,28,6,45,0.0,17.0,3.2,16.35,17.0,14.94,7.04
2018,8,28,7,0,0.0,23.0,3.2,16.5,23.0,20.23,11.61
2018,8,28,7,15,0.0,31.5,3.1,16.7,31.5,27.74,18.01
2018,8,28,7,30,0.0,40.0,3.0,16.9,40.0,35.27,24.35
2018,8,28,7,45,0.0,56.5,2.95,17.05,56.5,49.9,36.6
2018,8,28,8,0,0.0,73.0,2.9,17.2,73.0,64.57,48.72
2018,8,28,8,15,0.0,96.5,2.85,17.45,96.5,86.13,66.39
2018,8,28,8,30,0.0,120.0,2.8,17.7,120.0,108.41,84.41
2018,8,28,8,45,6.5,162.0,2.75,17.95,166.0,155.04,122.21
2018,8,28,9,0,13.0,204.0,2.7,18.2,212.0,202.61,160.0
2018,8,28,9,15,14.0,216.0,2.7,18.4,225.5,214.81,169.06
2018,8,28,9,30,15.0,228.0,2.7,18.6,239.0,227.02,178.16
2018,8,28,9,45,10.0,209.0,2.65,18.8,216.5,202.52,158.13
2018,8,28,10,0,5.0,190.0,2.6,19.0,194.0,178.6,138.68
2018,8,28,10,15,9.5,220.5,2.65,19.1,228.0,212.19,165.06
2018,8,28,10,30,14.0,251.0,2.7,19.2,262.0,245.8,191.07
2018,8,28,10,45,21.0,289.0,2.7,19.35,306.5,289.21,224.34
2018,8,28,11,0,28.0,327.0,2.7,19.5,351.0,348.85,269.41
2018,8,28,11,15,28.0,331.0,2.7,19.55,355.0,350.54,270.17
2018,8,28,11,30,28.0,335.0,2.7,19.6,359.0,352.02,271.04
2018,8,28,11,45,33.0,350.5,2.7,19.7,379.5,369.69,284.22
2018,8,28,12,0,38.0,366.0,2.7,19.8,400.0,386.63,296.76
2018,8,28,12,15,50.0,381.5,2.7,19.8,426.0,409.19,313.83
2018,8,28,12,30,62.0,397.0,2.7,19.8,452.0,430.43,329.8
2018,8,28,12,45,69.5,399.0,2.7,19.85,460.0,433.3,332.01
2018,8,28,13,0,77.0,401.0,2.7,19.9,468.0,435.24,333.61
2018,8,28,13,15,98.0,400.5,2.7,19.9,484.0,444.39,341.02
2018,8,28,13,30,119.0,400.0,2.7,19.9,500.0,456.77,350.64
2018,8,28,13,45,175.0,383.5,2.7,19.9,525.5,470.09,361.68
2018,8,28,14,0,231.0,367.0,2.7,19.9,551.0,478.0,368.25
2018,8,28,14,15,423.5,278.0,2.75,19.8,599.0,503.22,389.29
2018,8,28,14,30,616.0,189.0,2.8,19.7,647.0,504.03,390.03
2018,8,28,14,45,748.5,137.0,2.8,19.65,665.5,486.48,374.02
2018,8,28,15,0,881.0,85.0,2.8,19.6,684.0,454.06,344.25
2018,8,28,15,15,867.5,83.0,2.8,19.6,641.0,393.22,291.78
2018,8,28,15,30,854.0,81.0,2.8,19.6,598.0,332.69,238.41
2018,8,28,15,45,831.0,79.5,2.8,19.3,549.5,270.84,184.09
2018,8,28,16,0,808.0,78.0,2.8,19.0,501.0,205.45,128.2
2018,8,28,16,15,781.5,75.0,2.75,18.8,450.0,145.84,81.59
2018,8,28,16,30,755.0,72.0,2.7,18.6,399.0,89.32,48.19
2018,8,28,16,45,734.0,66.0,2.7,18.4,350.0,50.47,38.78
2018,8,28,17,0,713.0,60.0,2.7,18.2,301.0,47.05,35.92
2018,8,28,17,15,664.5,55.0,2.7,17.95,249.0,44.15,33.41
2018,8,28,17,30,616.0,50.0,2.7,17.7,197.0,41.21,30.73
2018,8,28,17,45,537.5,43.5,2.7,17.45,148.5,33.67,23.85
2018,8,28,18,0,459.0,37.0,2.7,17.2,100.0,29.56,19.74
2018,8,28,18,15,319.5,27.0,2.7,17.0,62.0,22.1,11.1
2018,8,28,18,30,180.0,17.0,2.7,16.8,24.0,15.46,0.0
2018,8,28,18,45,90.0,8.5,2.7,16.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.5,1.85,16.1,2.5,2.27,0.0
2018,8,29,6,0,0.0,5.0,1.9,16.4,5.0,4.38,0.0
2018,8,29,6,15,0.0,9.0,1.95,16.65,9.0,7.9,0.73
2018,8,29,6,30,0.0,13.0,2.0,16.9,13.0,11.41,3.91
2018,8,29,6,45,0.0,19.0,2.0,17.1,19.0,16.7,8.51
2018,8,29,7,0,0.0,25.0,2.0,17.3,25.0,22.0,13.07
2018,8,29,7,15,0.0,35.0,2.0,17.5,35.0,30.84,20.58
2018,8,29,7,30,0.0,45.0,2.0,17.7,45.0,39.69,28.02
2018,8,29,7,45,0.0,67.5,2.0,17.95,67.5,59.67,44.66
2018,8,29,8,0,0.0,90.0,2.0,18.2,90.0,80.27,61.57
2018,8,29,8,15,1.5,121.0,2.0,18.4,122.0,111.31,86.87
2018,8,29,8,30,3.0,152.0,2.0,18.6,154.0,142.81,112.11
2018,8,29,8,45,4.5,169.0,2.05,18.85,172.0,160.36,125.77
2018,8,29,9,0,6.0,186.0,2.1,19.1,190.0,177.96,139.37
2018,8,29,9,15,4.0,176.0,2.1,19.3,178.5,165.4,128.79
2018,8,29,9,30,2.0,166.0,2.1,19.5,167.0,153.24,118.67
2018,8,29,9,45,1.0,144.5,2.15,19.75,145.0,131.46,100.96
2018,8,29,10,0,0.0,123.0,2.2,20.0,123.0,110.24,83.73
2018,8,29,10,15,0.5,126.0,2.25,20.15,126.5,113.5,86.21
2018,8,29,10,30,1.0,129.0,2.3,20.3,130.0,116.76,88.65
2018,8,29,10,45,13.5,208.5,2.4,20.45,220.0,203.87,157.6
2018,8,29,11,0,26.0,288.0,2.5,20.6,310.0,306.67,236.58
2018,8,29,11,15,90.5,353.5,2.55,20.7,432.0,436.49,335.5
2018,8,29,11,30,155.0,419.0,2.6,20.8,554.0,579.47,440.06
2018,8,29,11,45,223.5,415.0,2.65,20.85,611.0,634.48,480.36
2018,8,29,12,0,292.0,411.0,2.7,20.9,668.0,698.85,526.93
2018,8,29,12,15,461.0,335.0,2.7,20.95,740.5,777.22,585.71
2018,8,29,12,30,630.0,259.0,2.7,21.0,813.0,837.59,630.78
2018,8,29,12,45,770.0,187.0,2.7,21.05,857.0,857.98,646.28
2018,8,29,13,0,910.0,115.0,2.7,21.1,901.0,866.67,652.24
2018,8,29,13,15,906.5,113.5,2.7,21.1,883.5,824.53,623.7
2018,8,29,13,30,903.0,112.0,2.7,21.1,866.0,779.81,593.55
2018,8,29,13,45,897.0,111.0,2.7,21.15,841.5,731.43,559.46
2018,8,29,14,0,891.0,110.0,2.7,21.2,817.0,681.08,522.03
2018,8,29,14,15,882.5,108.5,2.7,21.15,785.5,627.06,481.1
2018,8,29,14,30,874.0,107.0,2.7,21.1,754.0,571.8,438.0
2018,8,29,14,45,863.0,104.5,2.65,21.05,716.0,513.48,391.1
2018,8,29,15,0,852.0,102.0,2.6,21.0,678.0,454.71,342.36
2018,8,29,15,15,826.0,102.0,2.6,21.0,631.0,389.13,287.27
2018,8,29,15,30,800.0,102.0,2.6,21.0,584.0,328.02,234.5
2018,8,29,15,45,770.0,101.0,2.55,20.8,534.0,267.36,182.08
2018,8,29,16,0,740.0,100.0,2.5,20.6,484.0,205.1,129.78
2018,8,29,16,15,639.0,108.0,2.55,20.4,415.5,149.11,89.88
2018,8,29,16,30,538.0,116.0,2.6,20.2,347.0,105.95,68.02
2018,8,29,16,45,477.0,108.0,2.6,20.05,293.0,75.7,60.38
2018,8,29,17,0,416.0,100.0,2.6,19.9,239.0,71.37,56.81
2018,8,29,17,15,390.5,85.5,2.6,19.6,197.5,62.35,49.03
2018,8,29,17,30,365.0,71.0,2.6,19.3,156.0,52.87,40.65
2018,8,29,17,45,308.5,57.0,2.6,19.05,116.0,43.22,31.9
2018,8,29,18,0,252.0,43.0,2.6,18.8,76.0,33.18,22.57
2018,8,29,18,15,162.5,28.5,2.65,18.55,46.0,22.31,10.43
2018,8,29,18,30,73.0,14.0,2.7,18.3,16.0,12.73,0.0
2018,8,29,18,45,36.5,7.0,2.7,18.0,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
