Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.3,14.8,4.0,12.75,0.0
2018,10,19,6,45,9.0,8.0,1.4,15.05,8.0,13.93,1.75
2018,10,19,7,0,0.0,12.0,1.5,15.3,12.0,10.54,2.93
2018,10,19,7,15,0.0,19.0,1.55,15.6,19.0,16.7,8.4
2018,10,19,7,30,0.0,26.0,1.6,15.9,26.0,22.88,13.81
2018,10,19,7,45,0.0,36.0,1.7,16.25,36.0,31.72,21.42
2018,10,19,8,0,0.0,46.0,1.8,16.6,46.0,40.58,28.95
2018,10,19,8,15,0.0,76.0,1.75,17.05,76.0,68.31,52.26
2018,10,19,8,30,0.0,106.0,1.7,17.5,106.0,98.81,77.47
2018,10,19,8,45,7.5,136.0,1.7,17.9,139.5,136.29,108.28
2018,10,19,9,0,15.0,166.0,1.7,18.3,173.0,174.3,138.92
2018,10,19,9,15,15.0,176.5,1.65,18.85,184.0,183.71,145.7
2018,10,19,9,30,15.0,187.0,1.6,19.4,195.0,193.22,152.57
2018,10,19,9,45,18.5,202.0,1.6,19.95,212.5,210.95,166.05
2018,10,19,10,0,22.0,217.0,1.6,20.5,230.0,228.67,179.33
2018,10,19,10,15,27.5,232.5,1.55,20.95,249.5,265.46,207.33
2018,10,19,10,30,33.0,248.0,1.5,21.4,269.0,285.93,222.33
2018,10,19,10,45,37.0,259.0,1.5,21.85,283.0,299.5,232.03
2018,10,19,11,0,41.0,270.0,1.5,22.3,297.0,312.77,241.47
2018,10,19,11,15,41.5,273.5,1.55,22.7,301.0,314.06,241.9
2018,10,19,11,30,42.0,277.0,1.6,23.1,305.0,315.23,242.32
2018,10,19,11,45,34.5,269.5,1.6,23.55,292.5,297.29,228.03
2018,10,19,12,0,27.0,262.0,1.6,24.0,280.0,266.9,204.46
2018,10,19,12,15,31.0,265.5,1.65,24.15,286.0,284.13,217.67
2018,10,19,12,30,35.0,269.0,1.7,24.3,292.0,287.88,220.51
2018,10,19,12,45,32.0,260.5,1.75,24.45,281.5,273.65,209.65
2018,10,19,13,0,29.0,252.0,1.8,24.6,271.0,259.78,199.13
2018,10,19,13,15,27.5,242.0,1.95,24.55,259.5,245.82,188.79
2018,10,19,13,30,26.0,232.0,2.1,24.5,248.0,225.85,173.75
2018,10,19,13,45,208.0,197.0,2.2,24.45,314.5,313.13,243.52
2018,10,19,14,0,390.0,162.0,2.3,24.4,381.0,367.89,285.29
2018,10,19,14,15,611.0,121.5,2.4,24.2,440.0,412.55,316.92
2018,10,19,14,30,832.0,81.0,2.5,24.0,499.0,429.09,323.84
2018,10,19,14,45,810.5,78.5,2.65,23.85,458.5,368.22,272.22
2018,10,19,15,0,789.0,76.0,2.8,23.7,418.0,308.55,220.55
2018,10,19,15,15,760.0,72.5,2.8,23.7,373.0,247.67,167.51
2018,10,19,15,30,731.0,69.0,2.8,23.7,328.0,189.53,117.99
2018,10,19,15,45,688.0,64.0,3.05,23.0,280.0,131.52,73.66
2018,10,19,16,0,645.0,59.0,3.3,22.3,232.0,75.06,39.37
2018,10,19,16,15,578.5,53.0,3.45,21.55,184.5,40.57,29.57
2018,10,19,16,30,512.0,47.0,3.6,20.8,137.0,37.04,26.27
2018,10,19,16,45,354.0,36.5,3.75,20.05,89.5,29.23,19.0
2018,10,19,17,0,196.0,26.0,3.9,19.3,42.0,20.41,8.51
2018,10,19,17,15,98.0,13.5,4.0,18.9,21.5,12.28,0.0
2018,10,19,17,30,0.0,1.0,4.1,18.5,1.0,0.0,0.0
2018,10,19,17,45,0.0,0.5,4.15,18.05,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.3,14.2,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.4,14.4,5.0,16.17,0.0
2018,10,20,6,45,11.5,9.0,1.45,14.6,9.0,16.68,1.95
2018,10,20,7,0,0.0,13.0,1.5,14.8,13.0,11.42,3.62
2018,10,20,7,15,0.0,20.5,1.5,15.15,20.5,18.03,9.52
2018,10,20,7,30,0.0,28.0,1.5,15.5,28.0,24.65,15.33
2018,10,20,7,45,0.0,40.0,1.5,15.8,40.0,35.26,24.48
2018,10,20,8,0,0.0,52.0,1.5,16.1,52.0,45.9,33.53
2018,10,20,8,15,2.5,83.5,1.4,16.5,84.5,78.37,60.94
2018,10,20,8,30,5.0,115.0,1.3,16.9,117.0,113.16,89.74
2018,10,20,8,45,16.5,144.5,1.2,17.3,152.0,153.99,123.26
2018,10,20,9,0,28.0,174.0,1.1,17.7,187.0,210.38,168.44
2018,10,20,9,15,46.5,196.0,0.95,18.2,219.5,251.34,200.36
2018,10,20,9,30,65.0,218.0,0.8,18.7,252.0,292.58,231.67
2018,10,20,9,45,102.0,239.5,0.7,19.2,296.5,350.6,275.61
2018,10,20,10,0,139.0,261.0,0.6,19.7,341.0,426.49,330.99
2018,10,20,10,15,195.5,269.0,0.65,20.1,387.0,486.18,374.7
2018,10,20,10,30,252.0,277.0,0.7,20.5,433.0,563.14,429.54
2018,10,20,10,45,360.0,256.0,0.8,20.9,486.0,635.08,481.99
2018,10,20,11,0,468.0,235.0,0.9,21.3,539.0,722.34,543.33
2018,10,20,11,15,678.0,166.0,1.15,21.35,614.5,836.4,625.33
2018,10,20,11,30,888.0,97.0,1.4,21.4,690.0,919.12,681.73
2018,10,20,11,45,907.0,91.0,1.65,21.5,698.5,908.06,676.28
2018,10,20,12,0,926.0,85.0,1.9,21.6,707.0,892.68,668.74
2018,10,20,12,15,924.5,85.0,2.05,21.55,701.5,862.73,650.45
2018,10,20,12,30,923.0,85.0,2.2,21.5,696.0,829.48,629.73
2018,10,20,12,45,906.0,88.5,2.35,21.5,678.5,785.19,600.86
2018,10,20,13,0,889.0,92.0,2.5,21.5,661.0,738.99,570.17
2018,10,20,13,15,792.0,118.5,2.55,21.4,613.0,664.96,515.92
2018,10,20,13,30,695.0,145.0,2.6,21.3,565.0,592.48,461.22
2018,10,20,13,45,744.5,123.5,2.65,21.25,554.5,561.73,437.83
2018,10,20,14,0,794.0,102.0,2.7,21.2,544.0,524.82,408.25
2018,10,20,14,15,825.0,88.0,2.75,21.05,522.0,480.08,371.25
2018,10,20,14,30,856.0,74.0,2.8,20.9,500.0,430.91,329.04
2018,10,20,14,45,836.5,71.5,2.8,20.75,459.5,369.03,275.72
2018,10,20,15,0,817.0,69.0,2.8,20.6,419.0,308.61,222.35
2018,10,20,15,15,788.5,65.5,2.8,20.6,373.5,246.35,167.33
2018,10,20,15,30,760.0,62.0,2.8,20.6,328.0,186.72,115.88
2018,10,20,15,45,719.0,58.0,2.85,20.1,280.5,128.2,70.61
2018,10,20,16,0,678.0,54.0,2.9,19.6,233.0,74.48,39.02
2018,10,20,16,15,613.5,48.5,2.95,19.05,185.0,40.57,29.87
2018,10,20,16,30,549.0,43.0,3.0,18.5,137.0,33.85,23.74
2018,10,20,16,45,435.5,35.0,3.0,17.95,94.0,28.24,18.25
2018,10,20,17,0,322.0,27.0,3.0,17.4,51.0,22.62,9.0
2018,10,20,17,15,173.5,15.0,3.0,17.05,26.5,13.64,0.0
2018,10,20,17,30,25.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,3.0,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.25,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.3,13.4,2.0,1.82,0.0
2018,10,21,6,45,0.0,6.5,2.35,13.55,6.5,5.7,0.0
2018,10,21,7,0,0.0,11.0,2.4,13.7,11.0,9.66,2.17
2018,10,21,7,15,0.0,17.5,2.45,13.95,17.5,15.38,7.32
2018,10,21,7,30,0.0,24.0,2.5,14.2,24.0,21.11,12.38
2018,10,21,7,45,0.0,36.0,2.5,14.45,36.0,31.72,21.57
2018,10,21,8,0,0.0,48.0,2.5,14.7,48.0,42.35,30.69
2018,10,21,8,15,2.0,80.5,2.5,15.0,81.5,74.9,58.37
2018,10,21,8,30,4.0,113.0,2.5,15.3,115.0,110.32,88.02
2018,10,21,8,45,20.5,144.5,2.5,15.6,154.0,157.76,127.72
2018,10,21,9,0,37.0,176.0,2.5,15.9,193.0,221.41,179.8
2018,10,21,9,15,37.5,189.0,2.5,16.15,207.5,234.79,189.82
2018,10,21,9,30,38.0,202.0,2.5,16.4,222.0,248.15,199.87
2018,10,21,9,45,48.5,221.0,2.45,16.65,248.0,278.07,223.35
2018,10,21,10,0,59.0,240.0,2.4,16.9,274.0,307.84,246.36
2018,10,21,10,15,90.5,260.0,2.4,17.15,314.5,358.38,286.09
2018,10,21,10,30,122.0,280.0,2.4,17.4,355.0,425.94,337.89
2018,10,21,10,45,215.0,279.0,2.35,17.65,416.0,507.66,401.46
2018,10,21,11,0,308.0,278.0,2.3,17.9,477.0,604.53,473.94
2018,10,21,11,15,479.5,228.5,2.35,18.1,544.0,714.78,557.11
2018,10,21,11,30,651.0,179.0,2.4,18.3,611.0,809.34,626.23
2018,10,21,11,45,778.0,135.5,2.45,18.5,653.5,850.41,653.88
2018,10,21,12,0,905.0,92.0,2.5,18.7,696.0,880.6,674.34
2018,10,21,12,15,907.5,91.0,2.6,18.85,692.0,853.33,655.66
2018,10,21,12,30,910.0,90.0,2.7,19.0,688.0,822.61,635.01
2018,10,21,12,45,903.0,90.0,2.85,19.15,673.5,782.48,607.84
2018,10,21,13,0,896.0,90.0,3.0,19.3,659.0,739.85,578.55
2018,10,21,13,15,889.0,88.5,3.2,19.25,637.5,693.36,545.32
2018,10,21,13,30,882.0,87.0,3.4,19.2,616.0,644.85,508.73
2018,10,21,13,45,871.0,85.5,3.6,19.2,587.5,592.24,467.71
2018,10,21,14,0,860.0,84.0,3.8,19.2,559.0,539.5,425.16
2018,10,21,14,15,845.0,82.0,3.95,19.05,524.0,481.72,377.43
2018,10,21,14,30,830.0,80.0,4.1,18.9,489.0,423.78,327.98
2018,10,21,14,45,808.5,78.0,4.25,18.75,449.0,363.69,275.44
2018,10,21,15,0,787.0,76.0,4.4,18.6,409.0,304.77,222.74
2018,10,21,15,15,756.5,72.0,4.4,18.6,364.0,243.4,167.9
2018,10,21,15,30,726.0,68.0,4.4,18.6,319.0,184.98,117.08
2018,10,21,15,45,681.5,63.5,4.5,18.15,271.5,124.71,70.12
2018,10,21,16,0,637.0,59.0,4.6,17.7,224.0,72.4,39.2
2018,10,21,16,15,552.0,53.5,4.5,17.3,175.0,41.25,30.66
2018,10,21,16,30,467.0,48.0,4.4,16.9,126.0,38.19,27.62
2018,10,21,16,45,356.0,38.0,4.35,16.5,85.5,31.03,20.6
2018,10,21,17,0,245.0,28.0,4.3,16.1,45.0,23.73,8.16
2018,10,21,17,15,130.5,15.5,4.15,15.9,23.5,14.1,0.0
2018,10,21,17,30,16.0,3.0,4.0,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,3.9,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.15,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.4,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.0,2.85,13.65,6.0,5.26,0.0
2018,10,22,7,0,0.0,10.0,2.9,13.9,10.0,8.78,1.4
2018,10,22,7,15,0.0,16.0,2.9,14.05,16.0,14.06,6.18
2018,10,22,7,30,0.0,22.0,2.9,14.2,22.0,19.35,10.86
2018,10,22,7,45,0.0,27.0,2.85,14.4,27.0,23.76,14.75
2018,10,22,8,0,0.0,32.0,2.8,14.6,32.0,28.18,18.57
2018,10,22,8,15,0.0,55.0,2.75,14.8,55.0,48.56,35.96
2018,10,22,8,30,0.0,78.0,2.7,15.0,78.0,69.72,53.81
2018,10,22,8,45,10.0,120.5,2.6,15.2,125.0,121.98,97.9
2018,10,22,9,0,20.0,163.0,2.5,15.4,172.0,176.27,142.72
2018,10,22,9,15,20.5,175.5,2.5,15.6,185.5,188.45,152.1
2018,10,22,9,30,21.0,188.0,2.5,15.8,199.0,200.67,161.53
2018,10,22,9,45,54.0,216.0,2.5,16.0,246.0,277.48,223.97
2018,10,22,10,0,87.0,244.0,2.5,16.2,293.0,339.44,273.12
2018,10,22,10,15,135.5,262.0,2.55,16.35,342.5,421.26,337.29
2018,10,22,10,30,184.0,280.0,2.6,16.5,392.0,484.57,386.03
2018,10,22,10,45,334.5,250.5,2.65,16.7,462.0,603.84,479.06
2018,10,22,11,0,485.0,221.0,2.7,16.9,532.0,720.85,566.92
2018,10,22,11,15,652.0,171.0,2.8,17.0,596.0,815.16,636.59
2018,10,22,11,30,819.0,121.0,2.9,17.1,660.0,889.16,688.2
2018,10,22,11,45,874.5,102.0,3.0,17.2,679.5,887.98,687.0
2018,10,22,12,0,930.0,83.0,3.1,17.3,699.0,889.59,688.56
2018,10,22,12,15,928.5,83.0,3.25,17.35,693.5,859.55,668.34
2018,10,22,12,30,927.0,83.0,3.4,17.4,688.0,826.21,645.85
2018,10,22,12,45,922.5,82.0,3.5,17.45,674.0,786.38,618.21
2018,10,22,13,0,918.0,81.0,3.6,17.5,660.0,743.84,588.34
2018,10,22,13,15,911.0,80.0,3.75,17.5,638.5,697.09,554.2
2018,10,22,13,30,904.0,79.0,3.9,17.5,617.0,648.25,516.42
2018,10,22,13,45,893.5,78.0,4.0,17.45,588.5,595.54,474.49
2018,10,22,14,0,883.0,77.0,4.1,17.4,560.0,541.54,430.27
2018,10,22,14,15,867.0,75.0,4.15,17.25,524.5,482.98,381.16
2018,10,22,14,30,851.0,73.0,4.2,17.1,489.0,423.78,330.04
2018,10,22,14,45,829.0,71.0,4.3,17.0,448.0,362.51,275.91
2018,10,22,15,0,807.0,69.0,4.4,16.9,407.0,302.45,221.61
2018,10,22,15,15,777.5,65.5,4.4,16.9,362.0,240.77,165.93
2018,10,22,15,30,748.0,62.0,4.4,16.9,317.0,181.85,114.27
2018,10,22,15,45,704.5,58.0,4.35,16.45,269.5,124.08,69.24
2018,10,22,16,0,661.0,54.0,4.3,16.0,222.0,71.44,38.61
2018,10,22,16,15,593.0,48.5,4.2,15.75,175.0,37.36,27.41
2018,10,22,16,30,525.0,43.0,4.1,15.5,128.0,34.1,24.18
2018,10,22,16,45,349.5,34.0,4.0,15.2,82.5,27.5,17.59
2018,10,22,17,0,174.0,25.0,3.9,14.9,37.0,19.72,4.05
2018,10,22,17,15,96.5,14.0,3.8,14.75,19.5,12.73,0.0
2018,10,22,17,30,19.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.6,14.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,2.4,13.3,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,2.3,13.5,10.0,48.41,0.0
2018,10,23,6,45,103.0,21.5,2.2,13.7,28.5,105.67,1.9
2018,10,23,7,0,126.0,34.0,2.1,13.9,47.0,137.55,104.99
2018,10,23,7,15,206.5,46.5,2.1,14.1,81.5,223.08,182.32
2018,10,23,7,30,287.0,59.0,2.1,14.3,116.0,301.87,251.02
2018,10,23,7,45,204.0,84.5,2.1,14.5,130.5,269.61,224.87
2018,10,23,8,0,121.0,110.0,2.1,14.7,145.0,230.37,191.33
2018,10,23,8,15,200.0,124.5,2.2,14.9,193.5,327.83,272.95
2018,10,23,8,30,279.0,139.0,2.3,15.1,242.0,415.28,343.98
2018,10,23,8,45,359.5,143.5,2.35,15.3,293.0,512.5,420.41
2018,10,23,9,0,440.0,148.0,2.4,15.5,344.0,595.76,484.18
2018,10,23,9,15,323.0,182.5,2.5,15.65,333.0,520.19,422.23
2018,10,23,9,30,206.0,217.0,2.6,15.8,322.0,439.65,356.26
2018,10,23,9,45,151.5,229.0,2.7,15.95,309.0,402.21,325.0
2018,10,23,10,0,97.0,241.0,2.8,16.1,296.0,345.5,278.32
2018,10,23,10,15,93.5,254.0,2.9,16.15,309.0,354.62,285.05
2018,10,23,10,30,90.0,267.0,3.0,16.2,322.0,363.31,291.2
2018,10,23,10,45,207.5,268.5,3.1,16.3,399.5,488.25,391.09
2018,10,23,11,0,325.0,270.0,3.2,16.4,477.0,610.34,485.14
2018,10,23,11,15,437.0,240.0,3.35,16.4,523.0,686.69,543.93
2018,10,23,11,30,549.0,210.0,3.5,16.4,569.0,742.41,587.3
2018,10,23,11,45,582.0,198.5,3.6,16.45,580.5,742.87,587.95
2018,10,23,12,0,615.0,187.0,3.7,16.5,592.0,745.98,590.71
2018,10,23,12,15,467.0,232.5,3.75,16.5,538.5,645.03,512.44
2018,10,23,12,30,319.0,278.0,3.8,16.5,485.0,544.26,433.47
2018,10,23,12,45,432.5,237.5,3.8,16.55,512.0,582.41,465.0
2018,10,23,13,0,546.0,197.0,3.8,16.6,539.0,600.03,479.79
2018,10,23,13,15,606.0,170.5,3.7,16.65,538.0,590.3,472.07
2018,10,23,13,30,666.0,144.0,3.6,16.7,537.0,569.21,455.31
2018,10,23,13,45,720.5,121.0,3.45,16.8,528.0,540.92,431.88
2018,10,23,14,0,775.0,98.0,3.3,16.9,519.0,506.02,402.2
2018,10,23,14,15,688.0,112.0,3.25,16.95,468.0,434.16,342.91
2018,10,23,14,30,601.0,126.0,3.2,17.0,417.0,369.87,289.17
2018,10,23,14,45,703.0,96.0,3.1,17.05,408.5,339.06,258.47
2018,10,23,15,0,805.0,66.0,3.0,17.1,400.0,297.48,216.49
2018,10,23,15,15,781.0,62.5,3.0,17.1,356.5,237.33,162.21
2018,10,23,15,30,757.0,59.0,3.0,17.1,313.0,179.26,111.34
2018,10,23,15,45,716.5,54.5,3.1,16.95,266.0,120.94,66.06
2018,10,23,16,0,676.0,50.0,3.2,16.8,219.0,67.35,35.21
2018,10,23,16,15,610.0,44.5,3.15,16.45,172.0,37.37,27.31
2018,10,23,16,30,544.0,39.0,3.1,16.1,125.0,33.65,23.67
2018,10,23,16,45,371.5,31.5,3.1,15.7,80.5,25.42,15.65
2018,10,23,17,0,199.0,24.0,3.1,15.3,36.0,20.15,1.73
2018,10,23,17,15,99.5,12.0,3.2,15.1,18.0,10.91,0.0
2018,10,23,17,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,0.9,14.2,3.5,0.0,0.0
2018,10,24,6,30,31.0,7.0,0.9,14.3,7.0,21.93,0.0
2018,10,24,6,45,91.5,22.0,0.9,14.45,29.5,91.14,0.0
2018,10,24,7,0,152.0,37.0,0.9,14.6,52.0,173.37,130.92
2018,10,24,7,15,353.0,41.5,1.0,14.9,103.0,314.63,254.79
2018,10,24,7,30,554.0,46.0,1.1,15.2,154.0,473.73,385.51
2018,10,24,7,45,625.5,49.0,1.25,15.45,202.0,546.15,443.35
2018,10,24,8,0,697.0,52.0,1.4,15.7,250.0,627.92,506.29
2018,10,24,8,15,733.0,55.5,1.5,16.05,295.5,684.35,547.52
2018,10,24,8,30,769.0,59.0,1.6,16.4,341.0,740.37,587.25
2018,10,24,8,45,793.5,61.5,1.7,16.7,383.0,784.28,617.32
2018,10,24,9,0,818.0,64.0,1.8,17.0,425.0,817.52,639.32
2018,10,24,9,15,835.0,66.0,1.9,17.35,462.0,849.67,660.24
2018,10,24,9,30,852.0,68.0,2.0,17.7,499.0,879.09,679.04
2018,10,24,9,45,864.0,69.5,2.1,18.0,530.5,900.18,692.14
2018,10,24,10,0,876.0,71.0,2.2,18.3,562.0,917.94,703.05
2018,10,24,10,15,884.0,72.0,2.4,18.5,586.5,927.77,709.86
2018,10,24,10,30,892.0,73.0,2.6,18.7,611.0,933.92,714.28
2018,10,24,10,45,897.5,74.0,2.75,18.9,628.5,933.97,714.17
2018,10,24,11,0,903.0,75.0,2.9,19.1,646.0,930.21,711.59
2018,10,24,11,15,905.0,75.5,3.1,19.2,655.5,918.82,704.5
2018,10,24,11,30,907.0,76.0,3.3,19.3,665.0,903.7,694.88
2018,10,24,11,45,907.0,75.5,3.55,19.45,666.5,882.0,680.79
2018,10,24,12,0,907.0,75.0,3.8,19.6,668.0,856.81,664.14
2018,10,24,12,15,905.5,74.5,3.95,19.7,662.0,827.01,643.69
2018,10,24,12,30,904.0,74.0,4.1,19.8,656.0,794.03,620.86
2018,10,24,12,45,900.0,73.5,4.2,19.9,642.5,756.15,594.12
2018,10,24,13,0,896.0,73.0,4.3,20.0,629.0,715.58,565.21
2018,10,24,13,15,888.0,72.5,4.35,20.0,608.0,669.87,531.2
2018,10,24,13,30,880.0,72.0,4.4,20.0,587.0,622.2,493.88
2018,10,24,13,45,846.5,77.5,4.45,20.05,553.5,564.6,447.75
2018,10,24,14,0,813.0,83.0,4.5,20.1,520.0,508.9,401.97
2018,10,24,14,15,811.5,77.0,4.45,20.05,489.5,456.07,357.25
2018,10,24,14,30,810.0,71.0,4.4,20.0,459.0,401.82,309.98
2018,10,24,14,45,674.5,92.0,4.35,19.9,396.5,324.13,245.28
2018,10,24,15,0,539.0,113.0,4.3,19.8,334.0,261.0,193.14
2018,10,24,15,15,437.0,113.5,4.3,19.8,279.5,199.28,142.77
2018,10,24,15,30,335.0,114.0,4.3,19.8,225.0,151.79,106.05
2018,10,24,15,45,466.5,83.0,4.25,19.5,212.0,114.68,70.8
2018,10,24,16,0,598.0,52.0,4.2,19.2,199.0,61.91,32.64
2018,10,24,16,15,551.5,45.0,4.25,18.8,157.5,34.59,24.57
2018,10,24,16,30,505.0,38.0,4.3,18.4,116.0,29.99,20.21
2018,10,24,16,45,379.5,30.0,4.35,18.05,76.5,24.23,14.29
2018,10,24,17,0,254.0,22.0,4.4,17.7,37.0,18.45,0.0
2018,10,24,17,15,127.0,11.0,4.4,17.45,18.5,10.01,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,6,15,32.5,3.5,2.2,14.2,3.5,0.0,0.0
2018,10,25,6,30,65.0,7.0,2.1,14.4,7.0,38.94,0.0
2018,10,25,6,45,186.5,18.0,2.0,14.55,33.0,145.25,0.0
2018,10,25,7,0,308.0,29.0,1.9,14.7,59.0,256.65,193.77
2018,10,25,7,15,399.0,37.5,1.9,15.0,99.5,338.97,275.03
2018,10,25,7,30,490.0,46.0,1.9,15.3,140.0,429.03,352.49
2018,10,25,7,45,296.5,67.0,1.85,15.55,128.5,328.3,272.22
2018,10,25,8,0,103.0,88.0,1.8,15.8,117.0,185.67,153.17
2018,10,25,8,15,79.5,116.0,1.8,16.15,140.5,190.33,156.57
2018,10,25,8,30,56.0,144.0,1.8,16.5,164.0,205.72,167.85
2018,10,25,8,45,67.0,162.5,1.8,16.8,189.5,235.79,192.02
2018,10,25,9,0,78.0,181.0,1.8,17.1,215.0,266.11,215.92
2018,10,25,9,15,94.5,200.0,1.75,17.4,245.0,302.15,244.06
2018,10,25,9,30,111.0,219.0,1.7,17.7,275.0,355.49,284.96
2018,10,25,9,45,126.0,234.5,1.65,18.05,301.5,385.92,307.42
2018,10,25,10,0,141.0,250.0,1.6,18.4,328.0,415.97,329.34
2018,10,25,10,15,174.0,260.5,1.55,18.75,361.5,456.11,359.16
2018,10,25,10,30,207.0,271.0,1.5,19.1,395.0,495.52,387.8
2018,10,25,10,45,207.0,280.0,1.45,19.45,407.0,501.3,390.37
2018,10,25,11,0,207.0,289.0,1.4,19.8,419.0,506.1,392.51
2018,10,25,11,15,208.5,293.5,1.4,20.1,426.0,506.09,391.62
2018,10,25,11,30,210.0,298.0,1.4,20.4,433.0,505.15,390.13
2018,10,25,11,45,205.5,299.5,1.35,20.65,432.0,494.7,381.5
2018,10,25,12,0,201.0,301.0,1.3,20.9,431.0,483.66,372.56
2018,10,25,12,15,409.5,237.0,1.4,21.05,499.5,601.21,462.8
2018,10,25,12,30,618.0,173.0,1.5,21.2,568.0,684.82,525.4
2018,10,25,12,45,759.0,125.5,1.55,21.35,600.5,713.06,546.53
2018,10,25,13,0,900.0,78.0,1.6,21.5,633.0,721.86,553.26
2018,10,25,13,15,892.5,77.5,1.75,21.55,612.0,676.26,521.22
2018,10,25,13,30,885.0,77.0,1.9,21.6,591.0,628.65,486.29
2018,10,25,13,45,874.5,75.5,2.05,21.65,563.0,576.55,446.76
2018,10,25,14,0,864.0,74.0,2.2,21.7,535.0,523.23,404.82
2018,10,25,14,15,849.0,71.5,2.35,21.65,500.0,465.91,358.42
2018,10,25,14,30,834.0,69.0,2.5,21.6,465.0,408.41,310.16
2018,10,25,14,45,812.5,67.0,2.65,21.5,425.5,348.16,258.33
2018,10,25,15,0,791.0,65.0,2.8,21.4,386.0,289.56,206.61
2018,10,25,15,15,760.5,62.0,2.8,21.4,342.0,229.48,153.67
2018,10,25,15,30,730.0,59.0,2.8,21.4,298.0,172.27,104.85
2018,10,25,15,45,685.0,55.0,3.1,20.85,251.5,115.89,62.49
2018,10,25,16,0,640.0,51.0,3.4,20.3,205.0,64.83,34.47
2018,10,25,16,15,541.0,46.5,3.5,19.7,156.5,35.95,25.62
2018,10,25,16,30,442.0,42.0,3.6,19.1,108.0,33.51,23.11
2018,10,25,16,45,288.5,31.0,3.7,18.55,67.5,25.14,14.78
2018,10,25,17,0,135.0,20.0,3.8,18.0,27.0,15.79,0.0
2018,10,25,17,15,67.5,10.0,3.9,17.6,13.5,9.1,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,15,14.5,2.0,1.65,15.05,2.0,0.0,0.0
2018,10,26,6,30,29.0,4.0,1.6,15.2,4.0,18.14,0.0
2018,10,26,6,45,211.5,16.0,1.55,15.35,34.5,155.47,0.0
2018,10,26,7,0,394.0,28.0,1.5,15.5,65.0,306.57,226.71
2018,10,26,7,15,493.0,34.5,1.5,15.8,108.5,388.18,311.73
2018,10,26,7,30,592.0,41.0,1.5,16.1,152.0,485.93,394.22
2018,10,26,7,45,343.0,46.0,1.5,16.4,114.5,339.58,280.4
2018,10,26,8,0,94.0,51.0,1.5,16.7,77.0,141.11,115.77
2018,10,26,8,15,47.0,72.5,1.45,17.1,85.5,109.1,88.07
2018,10,26,8,30,0.0,94.0,1.4,17.5,94.0,87.02,67.67
2018,10,26,8,45,5.0,123.0,1.4,17.85,125.0,121.34,96.07
2018,10,26,9,0,10.0,152.0,1.4,18.2,156.0,156.11,124.21
2018,10,26,9,15,21.0,171.5,1.4,18.6,181.5,185.58,147.84
2018,10,26,9,30,32.0,191.0,1.4,19.0,207.0,231.07,183.78
2018,10,26,9,45,62.0,211.5,1.45,19.4,245.0,280.85,223.15
2018,10,26,10,0,92.0,232.0,1.5,19.8,283.0,330.76,261.81
2018,10,26,10,15,197.5,243.0,1.55,20.1,358.5,456.82,359.57
2018,10,26,10,30,303.0,254.0,1.6,20.4,434.0,582.43,452.57
2018,10,26,10,45,395.5,236.5,1.7,20.7,478.5,642.26,496.54
2018,10,26,11,0,488.0,219.0,1.8,21.0,523.0,717.57,550.72
2018,10,26,11,15,542.0,202.5,1.9,21.2,545.5,737.78,565.35
2018,10,26,11,30,596.0,186.0,2.0,21.4,568.0,760.69,582.1
2018,10,26,11,45,433.0,235.5,2.15,21.6,513.5,650.5,500.42
2018,10,26,12,0,270.0,285.0,2.3,21.8,459.0,537.95,415.71
2018,10,26,12,15,271.5,283.0,2.4,21.85,456.5,524.75,406.81
2018,10,26,12,30,273.0,281.0,2.5,21.9,454.0,510.45,396.39
2018,10,26,12,45,273.0,266.5,2.65,22.0,436.5,481.03,374.85
2018,10,26,13,0,273.0,252.0,2.8,22.1,419.0,451.11,352.68
2018,10,26,13,15,421.5,206.0,2.85,22.1,453.5,496.19,388.81
2018,10,26,13,30,570.0,160.0,2.9,22.1,488.0,522.26,409.06
2018,10,26,13,45,559.5,159.0,3.0,22.05,468.0,479.16,375.15
2018,10,26,14,0,549.0,158.0,3.1,22.0,448.0,440.23,343.85
2018,10,26,14,15,537.5,149.5,3.05,21.95,418.0,393.55,305.62
2018,10,26,14,30,526.0,141.0,3.0,21.9,388.0,347.18,266.75
2018,10,26,14,45,468.5,138.0,3.0,21.8,344.0,290.49,219.88
2018,10,26,15,0,411.0,135.0,3.0,21.7,300.0,239.67,177.67
2018,10,26,15,15,404.5,119.0,3.0,21.7,265.5,195.35,139.33
2018,10,26,15,30,398.0,103.0,3.0,21.7,231.0,151.78,102.35
2018,10,26,15,45,406.0,86.0,2.9,21.3,199.0,109.69,68.78
2018,10,26,16,0,414.0,69.0,2.8,20.9,167.0,66.85,41.27
2018,10,26,16,15,364.5,57.0,2.8,20.4,129.0,43.25,31.81
2018,10,26,16,30,315.0,45.0,2.8,19.9,91.0,34.7,23.97
2018,10,26,16,45,227.5,32.5,2.8,19.4,59.0,25.39,14.65
2018,10,26,17,0,140.0,20.0,2.8,18.9,27.0,15.83,0.0
2018,10,26,17,15,70.0,10.0,2.8,18.65,13.5,9.1,0.0
2018,10,26,17,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,23.5,3.0,1.8,15.55,3.0,0.0,0.0
2018,10,27,6,30,47.0,6.0,1.9,15.7,6.0,5.46,0.0
2018,10,27,6,45,190.0,18.0,2.0,15.85,33.0,120.1,0.0
2018,10,27,7,0,333.0,30.0,2.1,16.0,60.0,271.71,197.32
2018,10,27,7,15,425.0,38.0,2.15,16.25,100.5,355.38,285.76
2018,10,27,7,30,517.0,46.0,2.2,16.5,141.0,446.28,364.46
2018,10,27,7,45,351.0,65.5,2.3,16.75,138.0,365.42,301.89
2018,10,27,8,0,185.0,85.0,2.4,17.0,135.0,258.92,214.61
2018,10,27,8,15,131.0,112.5,2.45,17.35,151.0,241.41,199.24
2018,10,27,8,30,77.0,140.0,2.5,17.7,167.0,218.69,178.66
2018,10,27,8,45,90.5,160.5,2.55,18.0,196.5,254.22,207.39
2018,10,27,9,0,104.0,181.0,2.6,18.3,226.0,306.16,248.39
2018,10,27,9,15,140.0,198.0,2.65,18.6,264.0,357.92,289.31
2018,10,27,9,30,176.0,215.0,2.7,18.9,302.0,410.24,329.9
2018,10,27,9,45,222.5,224.5,2.75,19.2,341.5,462.79,370.38
2018,10,27,10,0,269.0,234.0,2.8,19.5,381.0,533.4,423.4
2018,10,27,10,15,323.5,234.5,2.85,19.7,419.5,581.88,459.72
2018,10,27,10,30,378.0,235.0,2.9,19.9,458.0,629.23,494.79
2018,10,27,10,45,409.0,233.0,2.9,20.1,481.0,667.17,521.53
2018,10,27,11,0,440.0,231.0,2.9,20.3,504.0,685.94,534.57
2018,10,27,11,15,647.0,164.5,2.95,20.45,572.5,796.43,617.19
2018,10,27,11,30,854.0,98.0,3.0,20.6,641.0,884.68,677.9
2018,10,27,11,45,844.5,101.5,3.05,20.8,640.0,859.73,659.45
2018,10,27,12,0,835.0,105.0,3.1,21.0,639.0,831.78,639.88
2018,10,27,12,15,751.5,132.5,3.2,21.05,610.0,770.93,597.55
2018,10,27,12,30,668.0,160.0,3.3,21.1,581.0,707.52,551.76
2018,10,27,12,45,758.5,127.0,3.35,21.15,595.5,711.15,555.99
2018,10,27,13,0,849.0,94.0,3.4,21.2,610.0,703.87,551.38
2018,10,27,13,15,850.0,88.5,3.55,21.1,590.0,659.74,518.5
2018,10,27,13,30,851.0,83.0,3.7,21.0,570.0,610.58,481.15
2018,10,27,13,45,823.0,84.5,3.8,20.95,536.5,555.28,437.45
2018,10,27,14,0,795.0,86.0,3.9,20.9,503.0,498.01,391.14
2018,10,27,14,15,729.5,95.5,3.95,20.75,458.5,431.71,336.83
2018,10,27,14,30,664.0,105.0,4.0,20.6,414.0,370.94,285.97
2018,10,27,14,45,700.0,90.0,4.05,20.45,390.5,327.4,246.3
2018,10,27,15,0,736.0,75.0,4.1,20.3,367.0,280.86,202.6
2018,10,27,15,15,668.0,75.0,4.1,20.3,316.5,216.29,147.32
2018,10,27,15,30,600.0,75.0,4.1,20.3,266.0,161.08,101.9
2018,10,27,15,45,511.5,72.0,4.1,19.8,216.5,109.13,64.58
2018,10,27,16,0,423.0,69.0,4.1,19.3,167.0,66.53,41.42
2018,10,27,16,15,392.5,55.0,4.0,18.95,129.5,43.19,31.92
2018,10,27,16,30,362.0,41.0,3.9,18.6,92.0,32.76,22.38
2018,10,27,16,45,268.5,30.5,3.75,18.2,60.0,25.0,14.08
2018,10,27,17,0,175.0,20.0,3.6,17.8,28.0,16.95,0.0
2018,10,27,17,15,87.5,10.0,3.55,17.55,14.0,9.1,0.0
2018,10,27,17,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,6,15,11.0,1.5,2.2,15.25,1.5,0.0,0.0
2018,10,28,6,30,22.0,3.0,2.2,15.5,3.0,0.0,0.0
2018,10,28,6,45,11.0,10.5,2.2,15.75,10.5,15.54,0.0
2018,10,28,7,0,0.0,18.0,2.2,16.0,18.0,15.85,5.92
2018,10,28,7,15,0.0,32.0,2.2,16.35,32.0,28.26,17.63
2018,10,28,7,30,0.0,46.0,2.2,16.7,46.0,42.22,29.79
2018,10,28,7,45,16.5,70.0,2.25,17.0,74.5,87.72,68.8
2018,10,28,8,0,33.0,94.0,2.3,17.3,103.0,128.99,103.94
2018,10,28,8,15,89.0,118.0,2.35,17.55,148.0,216.24,177.51
2018,10,28,8,30,145.0,142.0,2.4,17.8,193.0,293.05,240.79
2018,10,28,8,45,144.5,160.0,2.45,18.05,216.0,315.62,257.89
2018,10,28,9,0,144.0,178.0,2.5,18.3,239.0,337.52,274.32
2018,10,28,9,15,125.5,195.0,2.6,18.55,251.5,341.31,275.75
2018,10,28,9,30,107.0,212.0,2.7,18.8,264.0,326.81,263.0
2018,10,28,9,45,97.0,224.0,2.75,19.0,273.5,329.5,264.05
2018,10,28,10,0,87.0,236.0,2.8,19.2,283.0,331.76,264.7
2018,10,28,10,15,100.0,246.5,2.95,19.35,303.0,353.17,281.31
2018,10,28,10,30,113.0,257.0,3.1,19.5,323.0,391.49,310.64
2018,10,28,10,45,294.5,235.5,3.2,19.65,415.0,546.78,433.61
2018,10,28,11,0,476.0,214.0,3.3,19.8,507.0,699.13,548.94
2018,10,28,11,15,678.0,150.0,3.4,19.9,574.5,806.82,628.38
2018,10,28,11,30,880.0,86.0,3.5,20.0,642.0,883.61,681.97
2018,10,28,11,45,829.5,103.5,3.65,20.05,629.0,847.29,656.29
2018,10,28,12,0,779.0,121.0,3.8,20.1,616.0,800.96,624.08
2018,10,28,12,15,554.5,191.5,3.95,20.1,542.0,667.68,525.45
2018,10,28,12,30,330.0,262.0,4.1,20.1,468.0,533.72,421.19
2018,10,28,12,45,251.5,268.0,4.25,20.1,423.0,466.18,368.85
2018,10,28,13,0,173.0,274.0,4.4,20.1,378.0,393.55,311.81
2018,10,28,13,15,154.5,265.0,4.45,20.05,355.5,361.61,286.9
2018,10,28,13,30,136.0,256.0,4.5,20.0,333.0,331.05,262.78
2018,10,28,13,45,285.0,208.5,4.6,19.9,360.0,364.79,290.91
2018,10,28,14,0,434.0,161.0,4.7,19.8,387.0,383.04,304.87
2018,10,28,14,15,605.5,119.0,4.75,19.7,411.0,397.28,313.27
2018,10,28,14,30,777.0,77.0,4.8,19.6,435.0,388.7,300.74
2018,10,28,14,45,732.5,78.5,4.85,19.45,392.5,327.91,247.56
2018,10,28,15,0,688.0,80.0,4.9,19.3,350.0,268.98,195.57
2018,10,28,15,15,469.0,93.0,4.9,19.3,267.0,185.92,130.83
2018,10,28,15,30,250.0,106.0,4.9,19.3,184.0,129.84,91.9
2018,10,28,15,45,126.0,80.0,4.9,18.85,119.0,79.72,56.19
2018,10,28,16,0,2.0,54.0,4.9,18.4,54.0,47.42,34.2
2018,10,28,16,15,1.0,40.5,4.85,18.15,40.5,35.74,25.52
2018,10,28,16,30,0.0,27.0,4.8,17.9,27.0,23.79,14.72
2018,10,28,16,45,45.0,20.0,4.75,17.6,22.0,16.49,7.11
2018,10,28,17,0,90.0,13.0,4.7,17.3,17.0,11.82,0.0
2018,10,28,17,15,45.0,6.5,4.65,17.1,8.5,5.91,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.85,14.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
