Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,11.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,6,45,32.5,5.5,0.5,10.95,6.0,0.0,0.0
2018,11,18,7,0,65.0,11.0,0.6,10.9,12.0,46.01,0.0
2018,11,18,7,15,105.0,24.5,0.75,11.05,32.5,110.6,31.37
2018,11,18,7,30,145.0,38.0,0.9,11.2,53.0,164.3,128.09
2018,11,18,7,45,185.0,53.0,1.1,11.35,82.0,213.64,175.65
2018,11,18,8,0,225.0,68.0,1.3,11.5,111.0,265.63,222.0
2018,11,18,8,15,277.5,80.0,1.45,11.7,146.5,340.5,285.57
2018,11,18,8,30,330.0,92.0,1.6,11.9,182.0,402.87,337.65
2018,11,18,8,45,393.0,98.5,1.75,12.1,222.0,468.15,391.09
2018,11,18,9,0,456.0,105.0,1.9,12.3,262.0,535.16,444.51
2018,11,18,9,15,506.5,110.0,1.95,12.7,301.5,590.54,486.25
2018,11,18,9,30,557.0,115.0,2.0,13.1,341.0,652.83,532.06
2018,11,18,9,45,564.5,121.5,2.05,13.45,366.0,671.92,544.59
2018,11,18,10,0,572.0,128.0,2.1,13.8,391.0,688.55,555.55
2018,11,18,10,15,568.5,136.5,2.05,14.15,409.5,695.13,558.38
2018,11,18,10,30,565.0,145.0,2.0,14.5,428.0,691.97,554.17
2018,11,18,10,45,519.5,164.0,1.9,14.9,431.0,669.43,534.53
2018,11,18,11,0,474.0,183.0,1.8,15.3,434.0,644.49,512.98
2018,11,18,11,15,440.0,196.0,1.75,15.6,432.5,620.83,493.37
2018,11,18,11,30,406.0,209.0,1.7,15.9,431.0,595.84,472.83
2018,11,18,11,45,406.0,210.5,1.6,16.15,433.0,585.34,463.78
2018,11,18,12,0,406.0,212.0,1.5,16.4,435.0,573.11,453.35
2018,11,18,12,15,383.5,214.5,1.5,16.55,424.0,530.47,420.96
2018,11,18,12,30,361.0,217.0,1.5,16.7,413.0,501.37,398.41
2018,11,18,12,45,379.5,207.0,1.5,16.9,408.5,487.49,387.85
2018,11,18,13,0,398.0,197.0,1.5,17.1,404.0,481.68,382.85
2018,11,18,13,15,482.0,168.5,1.55,17.1,409.5,484.01,385.27
2018,11,18,13,30,566.0,140.0,1.6,17.1,415.0,477.98,380.43
2018,11,18,13,45,528.5,138.5,1.65,17.15,384.5,426.84,339.43
2018,11,18,14,0,491.0,137.0,1.7,17.2,354.0,377.93,299.66
2018,11,18,14,15,525.5,120.0,1.8,17.05,336.0,347.13,273.2
2018,11,18,14,30,560.0,103.0,1.9,16.9,318.0,315.46,244.46
2018,11,18,14,45,544.0,97.0,1.95,16.75,288.5,270.13,204.43
2018,11,18,15,0,528.0,91.0,2.0,16.6,259.0,225.87,164.79
2018,11,18,15,15,476.5,86.0,2.0,16.6,221.5,174.31,120.78
2018,11,18,15,30,425.0,81.0,2.0,16.6,184.0,130.87,85.41
2018,11,18,15,45,383.5,69.5,2.2,15.85,148.5,88.44,54.25
2018,11,18,16,0,342.0,58.0,2.4,15.1,113.0,50.91,33.11
2018,11,18,16,15,249.5,44.0,2.35,14.7,77.5,34.21,23.44
2018,11,18,16,30,157.0,30.0,2.3,14.3,42.0,23.62,9.34
2018,11,18,16,45,83.5,16.0,2.25,13.9,22.0,14.55,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.05,13.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,19,6,45,11.5,4.0,1.4,11.9,4.0,0.0,0.0
2018,11,19,7,0,23.0,8.0,1.4,11.9,8.0,19.97,0.0
2018,11,19,7,15,96.5,22.5,1.45,12.25,31.0,100.93,14.36
2018,11,19,7,30,170.0,37.0,1.5,12.6,54.0,193.24,149.19
2018,11,19,7,45,228.0,50.0,1.55,12.9,85.5,252.7,206.64
2018,11,19,8,0,286.0,63.0,1.6,13.2,117.0,316.77,262.85
2018,11,19,8,15,291.5,77.5,1.6,13.5,144.5,347.18,289.21
2018,11,19,8,30,297.0,92.0,1.6,13.8,172.0,376.81,313.77
2018,11,19,8,45,345.0,102.5,1.6,14.05,209.5,434.34,360.34
2018,11,19,9,0,393.0,113.0,1.6,14.3,247.0,492.91,406.16
2018,11,19,9,15,382.0,128.5,1.6,14.65,270.0,508.45,416.31
2018,11,19,9,30,371.0,144.0,1.6,15.0,293.0,521.69,424.7
2018,11,19,9,45,403.0,151.0,1.6,15.35,324.5,559.85,452.85
2018,11,19,10,0,435.0,158.0,1.6,15.7,356.0,596.8,479.37
2018,11,19,10,15,409.0,172.5,1.6,16.0,366.5,589.99,471.86
2018,11,19,10,30,383.0,187.0,1.6,16.3,377.0,563.91,450.82
2018,11,19,10,45,366.0,196.5,1.6,16.55,383.5,555.67,443.3
2018,11,19,11,0,349.0,206.0,1.6,16.8,390.0,545.98,434.61
2018,11,19,11,15,272.0,224.0,1.65,17.0,369.0,494.05,393.12
2018,11,19,11,30,195.0,242.0,1.7,17.2,348.0,427.75,340.78
2018,11,19,11,45,177.5,242.0,1.7,17.4,339.0,406.39,323.88
2018,11,19,12,0,160.0,242.0,1.7,17.6,330.0,385.27,306.89
2018,11,19,12,15,99.5,227.5,1.75,17.7,282.0,303.2,241.88
2018,11,19,12,30,39.0,213.0,1.8,17.8,234.0,238.44,189.55
2018,11,19,12,45,58.0,204.0,1.8,17.9,234.5,239.25,190.89
2018,11,19,13,0,77.0,195.0,1.8,18.0,235.0,238.8,190.9
2018,11,19,13,15,125.5,202.5,1.75,18.0,264.5,280.7,224.67
2018,11,19,13,30,174.0,210.0,1.7,18.0,294.0,308.19,246.25
2018,11,19,13,45,188.5,197.0,1.7,18.05,283.5,292.04,233.01
2018,11,19,14,0,203.0,184.0,1.7,18.1,273.0,274.37,218.35
2018,11,19,14,15,188.0,171.0,1.6,18.0,248.5,242.59,192.18
2018,11,19,14,30,173.0,158.0,1.5,17.9,224.0,212.28,166.99
2018,11,19,14,45,161.5,142.5,1.45,17.8,199.0,182.35,141.87
2018,11,19,15,0,150.0,127.0,1.4,17.7,174.0,153.77,117.7
2018,11,19,15,15,91.0,107.0,1.4,17.7,134.5,113.36,85.71
2018,11,19,15,30,32.0,87.0,1.4,17.7,95.0,79.89,60.09
2018,11,19,15,45,22.5,69.0,1.25,17.4,74.0,60.75,44.46
2018,11,19,16,0,13.0,51.0,1.1,17.1,53.0,43.82,30.63
2018,11,19,16,15,13.5,36.0,1.05,17.0,37.5,30.64,20.15
2018,11,19,16,30,14.0,21.0,1.0,16.9,22.0,18.32,5.31
2018,11,19,16,45,12.5,11.5,0.9,16.8,12.0,10.46,0.0
2018,11,19,17,0,11.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.75,16.6,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,1.15,12.5,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,1.1,12.5,10.0,49.45,0.0
2018,11,20,7,15,207.0,21.0,1.05,12.75,38.5,172.68,0.0
2018,11,20,7,30,339.0,33.0,1.0,13.0,67.0,294.31,224.83
2018,11,20,7,45,426.5,42.0,0.95,13.25,106.5,377.24,304.87
2018,11,20,8,0,514.0,51.0,0.9,13.5,146.0,465.63,379.12
2018,11,20,8,15,570.0,57.0,0.9,13.8,187.5,531.3,431.57
2018,11,20,8,30,626.0,63.0,0.9,14.1,229.0,598.33,482.66
2018,11,20,8,45,620.5,73.0,0.9,14.4,259.5,622.21,499.72
2018,11,20,9,0,615.0,83.0,0.9,14.7,290.0,643.29,514.29
2018,11,20,9,15,680.5,82.0,1.0,15.1,334.5,707.35,560.41
2018,11,20,9,30,746.0,81.0,1.1,15.5,379.0,765.08,600.38
2018,11,20,9,45,740.5,88.0,1.25,15.85,403.0,781.54,611.38
2018,11,20,10,0,735.0,95.0,1.4,16.2,427.0,789.21,616.57
2018,11,20,10,15,675.0,112.0,1.55,16.45,429.5,758.14,594.53
2018,11,20,10,30,615.0,129.0,1.7,16.7,432.0,722.95,569.63
2018,11,20,10,45,661.5,122.5,1.8,16.95,459.0,750.75,589.61
2018,11,20,11,0,708.0,116.0,1.9,17.2,486.0,774.86,606.28
2018,11,20,11,15,706.5,119.0,2.05,17.4,494.0,765.54,599.71
2018,11,20,11,30,705.0,122.0,2.2,17.6,502.0,753.31,591.39
2018,11,20,11,45,703.0,122.0,2.3,17.75,502.5,734.38,578.03
2018,11,20,12,0,701.0,122.0,2.4,17.9,503.0,712.82,562.79
2018,11,20,12,15,719.5,114.5,2.45,17.95,502.5,695.8,550.82
2018,11,20,12,30,738.0,107.0,2.5,18.0,502.0,675.19,536.03
2018,11,20,12,45,674.5,122.5,2.5,18.1,477.0,619.63,492.94
2018,11,20,13,0,611.0,138.0,2.5,18.2,452.0,565.16,450.38
2018,11,20,13,15,591.0,137.0,2.45,18.2,431.0,523.02,417.29
2018,11,20,13,30,571.0,136.0,2.4,18.2,410.0,480.81,383.49
2018,11,20,13,45,517.5,139.0,2.3,18.2,377.0,421.15,335.46
2018,11,20,14,0,464.0,142.0,2.2,18.2,344.0,369.75,293.3
2018,11,20,14,15,505.0,122.5,2.15,18.15,327.0,340.66,267.8
2018,11,20,14,30,546.0,103.0,2.1,18.1,310.0,310.1,239.63
2018,11,20,14,45,562.0,90.0,2.0,18.05,284.0,269.1,202.25
2018,11,20,15,0,578.0,77.0,1.9,18.0,258.0,225.65,162.05
2018,11,20,15,15,479.5,76.0,1.9,18.0,212.0,168.32,115.07
2018,11,20,15,30,381.0,75.0,1.9,18.0,166.0,119.82,77.72
2018,11,20,15,45,330.5,63.5,1.65,17.55,131.0,79.56,48.43
2018,11,20,16,0,280.0,52.0,1.4,17.1,96.0,45.34,28.79
2018,11,20,16,15,231.0,39.0,1.35,16.95,67.5,30.3,19.79
2018,11,20,16,30,182.0,26.0,1.3,16.8,39.0,20.49,5.9
2018,11,20,16,45,101.0,14.5,1.25,16.65,20.5,13.19,0.0
2018,11,20,17,0,20.0,3.0,1.2,16.5,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.25,16.45,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,11,21,6,45,8.5,2.0,5.1,15.55,2.0,0.0,0.0
2018,11,21,7,0,17.0,4.0,5.2,15.6,4.0,12.96,0.0
2018,11,21,7,15,8.5,7.5,5.25,15.7,7.5,13.55,0.0
2018,11,21,7,30,0.0,11.0,5.3,15.8,11.0,9.66,1.78
2018,11,21,7,45,0.0,15.0,5.4,15.95,15.0,13.18,5.25
2018,11,21,8,0,0.0,19.0,5.5,16.1,19.0,16.7,8.41
2018,11,21,8,15,0.0,25.5,5.55,16.2,25.5,22.44,13.4
2018,11,21,8,30,0.0,32.0,5.6,16.3,32.0,28.18,18.36
2018,11,21,8,45,0.0,29.5,5.65,16.4,29.5,25.97,16.5
2018,11,21,9,0,0.0,27.0,5.7,16.5,27.0,23.77,14.62
2018,11,21,9,15,13.0,62.0,5.9,16.65,67.0,69.59,53.96
2018,11,21,9,30,26.0,97.0,6.1,16.8,107.0,118.89,95.74
2018,11,21,9,45,22.0,113.5,6.35,17.0,122.5,133.36,107.35
2018,11,21,10,0,18.0,130.0,6.6,17.2,138.0,137.4,110.24
2018,11,21,10,15,18.0,119.0,6.75,17.3,127.5,133.76,107.04
2018,11,21,10,30,18.0,108.0,6.9,17.4,117.0,120.85,96.18
2018,11,21,10,45,13.0,119.5,7.05,17.45,126.0,120.02,95.13
2018,11,21,11,0,8.0,131.0,7.2,17.5,135.0,126.69,100.29
2018,11,21,11,15,17.0,164.0,7.15,17.55,173.0,167.18,133.84
2018,11,21,11,30,26.0,197.0,7.1,17.6,211.0,207.93,167.28
2018,11,21,11,45,19.5,159.5,7.1,17.6,170.0,162.86,130.14
2018,11,21,12,0,13.0,122.0,7.1,17.6,129.0,120.21,94.86
2018,11,21,12,15,6.5,84.5,7.0,17.6,88.0,79.76,61.18
2018,11,21,12,30,0.0,47.0,6.9,17.6,47.0,41.52,29.14
2018,11,21,12,45,0.0,44.5,6.75,17.6,44.5,39.3,27.32
2018,11,21,13,0,0.0,42.0,6.6,17.6,42.0,37.08,25.49
2018,11,21,13,15,0.5,54.5,6.45,17.55,54.5,48.46,35.07
2018,11,21,13,30,1.0,67.0,6.3,17.5,67.0,59.81,44.64
2018,11,21,13,45,5.0,92.5,6.1,17.45,94.5,84.75,65.6
2018,11,21,14,0,9.0,118.0,5.9,17.4,122.0,109.74,86.53
2018,11,21,14,15,7.5,92.0,5.65,17.35,95.0,84.83,65.81
2018,11,21,14,30,6.0,66.0,5.4,17.3,68.0,60.54,45.5
2018,11,21,14,45,11.5,66.0,5.15,17.2,69.5,61.93,46.58
2018,11,21,15,0,17.0,66.0,4.9,17.1,71.0,63.57,47.72
2018,11,21,15,15,8.5,53.5,4.9,17.1,56.0,48.92,35.52
2018,11,21,15,30,0.0,41.0,4.9,17.1,41.0,36.15,24.98
2018,11,21,15,45,0.0,32.0,4.25,16.8,32.0,28.19,18.11
2018,11,21,16,0,0.0,23.0,3.6,16.5,23.0,20.24,11.21
2018,11,21,16,15,12.5,16.0,3.3,16.15,17.0,14.37,6.41
2018,11,21,16,30,25.0,9.0,3.0,15.8,11.0,7.62,0.0
2018,11,21,16,45,18.5,4.5,2.7,15.45,5.5,4.09,0.0
2018,11,21,17,0,12.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,21,17,15,6.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,6,45,40.0,4.0,2.95,13.45,4.5,0.0,0.0
2018,11,22,7,0,80.0,8.0,2.9,13.5,9.0,50.99,0.0
2018,11,22,7,15,227.0,19.0,2.9,13.9,37.0,178.85,0.0
2018,11,22,7,30,374.0,30.0,2.9,14.3,65.0,312.08,232.61
2018,11,22,7,45,468.0,37.0,2.9,14.7,104.5,397.35,322.13
2018,11,22,8,0,562.0,44.0,2.9,15.1,144.0,488.5,400.8
2018,11,22,8,15,553.0,52.5,2.95,15.25,172.5,510.51,421.4
2018,11,22,8,30,544.0,61.0,3.0,15.4,201.0,530.11,438.56
2018,11,22,8,45,600.5,66.5,3.05,15.55,244.5,595.27,490.02
2018,11,22,9,0,657.0,72.0,3.1,15.7,288.0,660.91,539.99
2018,11,22,9,15,708.0,72.0,3.15,15.85,329.0,709.08,575.43
2018,11,22,9,30,759.0,72.0,3.2,16.0,370.0,762.12,613.83
2018,11,22,9,45,759.0,77.5,3.3,16.1,395.5,776.22,623.17
2018,11,22,10,0,759.0,83.0,3.4,16.2,421.0,787.12,630.38
2018,11,22,10,15,813.0,75.5,3.5,16.3,455.5,825.77,657.97
2018,11,22,10,30,867.0,68.0,3.6,16.4,490.0,852.41,676.45
2018,11,22,10,45,876.0,69.0,3.7,16.5,508.0,855.93,678.3
2018,11,22,11,0,885.0,70.0,3.8,16.6,526.0,855.86,677.85
2018,11,22,11,15,889.5,69.5,3.95,16.65,536.0,846.44,671.13
2018,11,22,11,30,894.0,69.0,4.1,16.7,546.0,833.47,661.98
2018,11,22,11,45,895.5,69.5,4.25,16.8,549.0,815.76,649.33
2018,11,22,12,0,897.0,70.0,4.4,16.9,552.0,794.65,634.52
2018,11,22,12,15,892.0,70.5,4.55,16.9,546.0,765.29,613.85
2018,11,22,12,30,887.0,71.0,4.7,16.9,540.0,733.09,590.91
2018,11,22,12,45,879.5,71.0,4.85,16.95,527.0,695.91,563.85
2018,11,22,13,0,872.0,71.0,5.0,17.0,514.0,656.42,533.37
2018,11,22,13,15,862.5,70.0,5.15,16.95,494.0,612.49,498.29
2018,11,22,13,30,853.0,69.0,5.3,16.9,474.0,566.88,460.94
2018,11,22,13,45,839.0,67.5,5.4,16.85,447.5,516.93,419.0
2018,11,22,14,0,825.0,66.0,5.5,16.8,421.0,467.59,376.34
2018,11,22,14,15,801.5,64.5,5.55,16.7,387.5,411.73,327.37
2018,11,22,14,30,778.0,63.0,5.6,16.6,354.0,356.66,277.87
2018,11,22,14,45,716.0,64.5,5.65,16.5,311.0,293.59,221.87
2018,11,22,15,0,654.0,66.0,5.7,16.4,268.0,234.81,169.54
2018,11,22,15,15,490.5,68.0,5.7,16.4,207.5,163.38,111.94
2018,11,22,15,30,327.0,70.0,5.7,16.4,147.0,108.31,71.24
2018,11,22,15,45,347.0,54.5,5.55,16.1,121.0,73.7,43.19
2018,11,22,16,0,367.0,39.0,5.4,15.8,95.0,37.54,21.23
2018,11,22,16,15,283.5,32.0,5.35,15.55,66.5,25.71,15.88
2018,11,22,16,30,200.0,25.0,5.3,15.3,38.0,19.75,4.01
2018,11,22,16,45,110.5,14.0,5.25,15.1,20.0,12.73,0.0
2018,11,22,17,0,21.0,3.0,5.2,14.9,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,5.3,14.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.95,14.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.0,14.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,15.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,23,6,45,1.5,0.5,2.6,15.15,0.5,0.0,0.0
2018,11,23,7,0,3.0,1.0,2.7,15.2,1.0,2.54,0.0
2018,11,23,7,15,1.5,2.5,2.85,15.35,2.5,3.11,0.0
2018,11,23,7,30,0.0,4.0,3.0,15.5,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.65,5.0,4.38,0.0
2018,11,23,8,0,0.0,6.0,3.2,15.8,6.0,5.26,0.0
2018,11,23,8,15,0.0,20.5,3.4,15.9,20.5,18.02,9.67
2018,11,23,8,30,0.0,35.0,3.6,16.0,35.0,30.83,20.65
2018,11,23,8,45,0.0,26.5,3.75,16.15,26.5,23.32,14.28
2018,11,23,9,0,0.0,18.0,3.9,16.3,18.0,15.83,7.88
2018,11,23,9,15,0.0,23.5,4.0,16.35,23.5,20.69,12.0
2018,11,23,9,30,0.0,29.0,4.1,16.4,29.0,25.55,16.11
2018,11,23,9,45,0.0,42.0,4.2,16.5,42.0,37.05,25.81
2018,11,23,10,0,0.0,55.0,4.3,16.6,55.0,48.57,35.47
2018,11,23,10,15,0.0,50.5,4.45,16.65,50.5,44.59,32.04
2018,11,23,10,30,0.0,46.0,4.6,16.7,46.0,40.61,28.64
2018,11,23,10,45,0.0,43.5,4.75,16.8,43.5,38.4,26.73
2018,11,23,11,0,0.0,41.0,4.9,16.9,41.0,36.2,24.83
2018,11,23,11,15,0.0,59.5,5.0,16.95,59.5,52.6,38.54
2018,11,23,11,30,0.0,78.0,5.1,17.0,78.0,69.04,52.22
2018,11,23,11,45,0.0,71.5,5.2,17.05,71.5,63.26,47.38
2018,11,23,12,0,0.0,65.0,5.3,17.1,65.0,57.49,42.55
2018,11,23,12,15,0.0,76.0,5.35,17.15,76.0,67.26,50.7
2018,11,23,12,30,0.0,87.0,5.4,17.2,87.0,77.05,58.85
2018,11,23,12,45,0.0,100.5,5.5,17.2,100.5,89.54,69.27
2018,11,23,13,0,0.0,114.0,5.6,17.2,114.0,102.11,79.77
2018,11,23,13,15,0.0,93.5,5.6,17.2,93.5,83.06,64.01
2018,11,23,13,30,0.0,73.0,5.6,17.2,73.0,64.57,48.67
2018,11,23,13,45,0.0,67.0,5.6,17.2,67.0,59.23,44.28
2018,11,23,14,0,0.0,61.0,5.6,17.2,61.0,53.89,39.87
2018,11,23,14,15,0.0,50.0,5.55,17.15,50.0,44.13,31.72
2018,11,23,14,30,0.0,39.0,5.5,17.1,39.0,34.38,23.54
2018,11,23,14,45,10.0,59.5,5.5,17.0,62.5,55.68,41.39
2018,11,23,15,0,20.0,80.0,5.5,16.9,86.0,76.87,58.87
2018,11,23,15,15,10.0,51.0,5.5,16.9,54.0,47.0,33.85
2018,11,23,15,30,0.0,22.0,5.5,16.9,22.0,19.35,10.76
2018,11,23,15,45,0.0,17.0,5.35,16.7,17.0,14.94,6.94
2018,11,23,16,0,0.0,12.0,5.2,16.5,12.0,10.53,3.1
2018,11,23,16,15,5.5,9.0,5.2,16.4,9.5,8.06,1.06
2018,11,23,16,30,11.0,6.0,5.2,16.3,7.0,5.49,0.0
2018,11,23,16,45,9.0,4.0,5.2,16.25,4.5,3.64,0.0
2018,11,23,17,0,7.0,2.0,5.2,16.2,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.2,16.15,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,24,6,45,25.5,3.0,3.15,15.2,3.0,0.0,0.0
2018,11,24,7,0,51.0,6.0,3.1,15.2,6.0,33.14,0.0
2018,11,24,7,15,196.5,17.5,3.2,15.4,32.0,130.54,0.0
2018,11,24,7,30,342.0,29.0,3.3,15.6,58.0,288.73,205.29
2018,11,24,7,45,439.5,35.5,3.4,15.8,96.0,374.67,301.87
2018,11,24,8,0,537.0,42.0,3.5,16.0,134.0,466.04,382.2
2018,11,24,8,15,415.0,57.5,3.6,16.1,140.5,413.25,343.05
2018,11,24,8,30,293.0,73.0,3.7,16.2,147.0,345.57,288.68
2018,11,24,8,45,153.5,89.5,3.8,16.3,129.0,245.12,204.28
2018,11,24,9,0,14.0,106.0,3.9,16.4,111.0,114.66,91.74
2018,11,24,9,15,284.5,99.5,4.0,16.5,209.0,386.73,323.58
2018,11,24,9,30,555.0,93.0,4.1,16.6,307.0,618.52,508.81
2018,11,24,9,45,663.0,84.0,4.15,16.7,360.0,704.26,572.48
2018,11,24,10,0,771.0,75.0,4.2,16.8,413.0,784.77,631.51
2018,11,24,10,15,695.5,97.0,4.2,16.9,414.5,752.68,605.89
2018,11,24,10,30,620.0,119.0,4.2,17.0,416.0,711.56,574.18
2018,11,24,10,45,569.5,136.0,4.25,17.1,416.5,682.36,551.63
2018,11,24,11,0,519.0,153.0,4.3,17.2,417.0,644.23,521.56
2018,11,24,11,15,629.0,129.5,4.3,17.25,456.0,708.4,570.66
2018,11,24,11,30,739.0,106.0,4.3,17.3,495.0,758.78,607.54
2018,11,24,11,45,800.5,90.0,4.3,17.35,513.5,768.63,614.25
2018,11,24,12,0,862.0,74.0,4.3,17.4,532.0,770.09,615.11
2018,11,24,12,15,863.5,73.0,4.35,17.4,528.5,744.95,596.81
2018,11,24,12,30,865.0,72.0,4.4,17.4,525.0,716.74,576.35
2018,11,24,12,45,791.0,88.5,4.4,17.4,495.5,658.14,531.89
2018,11,24,13,0,717.0,105.0,4.4,17.4,466.0,597.71,483.72
2018,11,24,13,15,693.5,105.5,4.4,17.35,443.5,551.74,446.92
2018,11,24,13,30,670.0,106.0,4.4,17.3,421.0,505.64,409.26
2018,11,24,13,45,719.0,90.5,4.4,17.2,411.5,480.79,387.88
2018,11,24,14,0,768.0,75.0,4.4,17.1,402.0,449.82,360.28
2018,11,24,14,15,641.5,90.5,4.35,17.0,349.5,370.51,293.97
2018,11,24,14,30,515.0,106.0,4.3,16.9,297.0,298.3,233.53
2018,11,24,14,45,551.0,90.0,4.3,16.75,275.0,265.99,202.48
2018,11,24,15,0,587.0,74.0,4.3,16.6,253.0,225.66,163.67
2018,11,24,15,15,527.0,68.5,4.3,16.6,212.0,171.52,116.91
2018,11,24,15,30,467.0,63.0,4.3,16.6,171.0,123.91,77.91
2018,11,24,15,45,489.5,51.0,4.25,16.05,143.5,83.79,46.1
2018,11,24,16,0,512.0,39.0,4.2,15.5,116.0,40.9,21.93
2018,11,24,16,15,400.0,32.0,4.1,15.1,79.5,26.07,16.08
2018,11,24,16,30,288.0,25.0,4.0,14.7,43.0,21.18,2.95
2018,11,24,16,45,153.5,14.0,3.95,14.3,22.5,12.73,0.0
2018,11,24,17,0,19.0,3.0,3.9,13.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.85,13.75,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,6,45,26.5,3.0,1.05,12.7,3.0,0.0,0.0
2018,11,25,7,0,53.0,6.0,1.0,12.7,6.0,5.46,0.0
2018,11,25,7,15,204.5,17.0,0.95,12.95,32.0,134.33,0.0
2018,11,25,7,30,356.0,28.0,0.9,13.2,58.0,293.97,202.61
2018,11,25,7,45,456.5,34.5,0.9,13.4,96.5,383.82,305.96
2018,11,25,8,0,557.0,41.0,0.9,13.6,135.0,470.24,380.46
2018,11,25,8,15,617.5,46.0,0.9,13.85,177.0,539.38,436.33
2018,11,25,8,30,678.0,51.0,0.9,14.1,219.0,609.79,490.46
2018,11,25,8,45,717.0,54.0,0.9,14.35,259.0,661.5,528.44
2018,11,25,9,0,756.0,57.0,0.9,14.6,299.0,712.3,564.35
2018,11,25,9,15,782.0,59.5,1.0,14.95,335.0,750.31,591.04
2018,11,25,9,30,808.0,62.0,1.1,15.3,371.0,786.13,615.72
2018,11,25,9,45,826.0,64.0,1.2,15.7,402.0,811.91,632.85
2018,11,25,10,0,844.0,66.0,1.3,16.1,433.0,834.71,647.82
2018,11,25,10,15,854.5,67.5,1.4,16.35,457.0,838.69,650.02
2018,11,25,10,30,865.0,69.0,1.5,16.6,481.0,847.78,656.05
2018,11,25,10,45,871.0,70.5,1.6,16.85,498.5,849.51,656.95
2018,11,25,11,0,877.0,72.0,1.7,17.1,516.0,847.7,655.56
2018,11,25,11,15,880.5,72.5,1.8,17.2,526.0,838.97,649.83
2018,11,25,11,30,884.0,73.0,1.9,17.3,536.0,826.74,641.78
2018,11,25,11,45,885.0,73.5,2.0,17.45,539.0,809.01,629.8
2018,11,25,12,0,886.0,74.0,2.1,17.6,542.0,787.96,615.51
2018,11,25,12,15,885.5,73.0,2.15,17.7,537.5,760.74,596.51
2018,11,25,12,30,885.0,72.0,2.2,17.8,533.0,730.49,575.32
2018,11,25,12,45,882.5,70.5,2.3,17.85,521.0,695.38,550.88
2018,11,25,13,0,880.0,69.0,2.4,17.9,509.0,657.64,522.86
2018,11,25,13,15,871.0,68.5,2.3,17.9,490.0,614.59,488.73
2018,11,25,13,30,862.0,68.0,2.2,17.9,471.0,569.77,452.55
2018,11,25,13,45,849.0,66.0,2.1,17.9,444.5,519.69,411.53
2018,11,25,14,0,836.0,64.0,2.0,17.9,418.0,470.16,369.85
2018,11,25,14,15,723.5,77.5,2.0,17.9,367.0,392.09,305.97
2018,11,25,14,30,611.0,91.0,2.0,17.9,316.0,322.71,248.53
2018,11,25,14,45,680.5,73.0,2.0,17.85,299.0,290.27,216.51
2018,11,25,15,0,750.0,55.0,2.0,17.8,282.0,250.53,176.7
2018,11,25,15,15,700.0,52.0,2.0,17.8,240.0,192.05,125.66
2018,11,25,15,30,650.0,49.0,2.0,17.8,198.0,138.62,81.42
2018,11,25,15,45,560.0,44.5,1.95,17.3,154.0,83.89,43.15
2018,11,25,16,0,470.0,40.0,1.9,16.8,110.0,41.35,22.5
2018,11,25,16,15,331.5,32.0,1.85,16.55,73.0,25.99,15.86
2018,11,25,16,30,193.0,24.0,1.8,16.3,36.0,18.98,1.18
2018,11,25,16,45,108.5,13.5,1.8,16.05,19.0,12.28,0.0
2018,11,25,17,0,24.0,3.0,1.8,15.8,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.85,15.7,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.0,2.55,11.75,2.0,0.0,0.0
2018,11,26,7,0,31.0,4.0,2.6,11.7,4.0,0.0,0.0
2018,11,26,7,15,69.5,16.5,2.65,12.1,21.0,55.26,0.0
2018,11,26,7,30,108.0,29.0,2.7,12.5,38.0,125.8,82.16
2018,11,26,7,45,156.5,43.5,2.75,12.9,65.0,180.99,145.41
2018,11,26,8,0,205.0,58.0,2.8,13.3,92.0,236.48,195.87
2018,11,26,8,15,241.0,72.0,2.65,13.55,123.0,284.88,238.51
2018,11,26,8,30,277.0,86.0,2.5,13.8,154.0,334.86,281.12
2018,11,26,8,45,309.0,98.0,2.3,14.05,186.0,396.54,331.29
2018,11,26,9,0,341.0,110.0,2.1,14.3,218.0,442.59,367.68
2018,11,26,9,15,404.5,114.5,2.05,14.75,257.0,505.06,416.72
2018,11,26,9,30,468.0,119.0,2.0,15.2,296.0,568.18,464.66
2018,11,26,9,45,471.0,129.0,1.95,15.7,320.0,586.41,476.14
2018,11,26,10,0,474.0,139.0,1.9,16.2,344.0,602.61,486.14
2018,11,26,10,15,456.5,152.5,1.85,16.55,359.0,603.15,484.13
2018,11,26,10,30,439.0,166.0,1.8,16.9,374.0,601.31,480.48
2018,11,26,10,45,417.5,177.5,1.75,17.25,381.0,591.52,471.0
2018,11,26,11,0,396.0,189.0,1.7,17.6,388.0,579.87,460.28
2018,11,26,11,15,394.5,192.5,1.6,17.8,394.5,574.51,454.89
2018,11,26,11,30,393.0,196.0,1.5,18.0,401.0,552.17,437.27
2018,11,26,11,45,454.5,180.0,1.4,18.2,418.0,587.91,463.5
2018,11,26,12,0,516.0,164.0,1.3,18.4,435.0,603.94,474.67
2018,11,26,12,15,540.0,155.5,1.3,18.55,437.0,595.21,467.86
2018,11,26,12,30,564.0,147.0,1.3,18.7,439.0,589.25,463.04
2018,11,26,12,45,581.5,140.5,1.3,18.85,435.5,571.77,449.58
2018,11,26,13,0,599.0,134.0,1.3,19.0,432.0,551.16,433.6
2018,11,26,13,15,509.0,147.0,1.25,19.0,393.5,476.86,376.24
2018,11,26,13,30,419.0,160.0,1.2,19.0,355.0,413.59,326.73
2018,11,26,13,45,281.0,164.0,1.2,19.0,291.5,314.84,249.39
2018,11,26,14,0,143.0,168.0,1.2,19.0,228.0,231.1,182.92
2018,11,26,14,15,287.5,141.0,1.2,18.8,250.0,261.39,205.78
2018,11,26,14,30,432.0,114.0,1.2,18.6,272.0,275.79,213.02
2018,11,26,14,45,401.0,105.5,1.15,18.4,240.0,231.05,174.71
2018,11,26,15,0,370.0,97.0,1.1,18.2,208.0,189.26,138.89
2018,11,26,15,15,212.0,86.5,1.1,18.2,148.0,121.66,87.32
2018,11,26,15,30,54.0,76.0,1.1,18.2,88.0,74.11,54.08
2018,11,26,15,45,65.0,62.5,1.25,17.7,74.0,59.02,41.2
2018,11,26,16,0,76.0,49.0,1.4,17.2,60.0,42.12,28.14
2018,11,26,16,15,50.5,33.0,1.55,17.0,39.5,27.48,16.98
2018,11,26,16,30,25.0,17.0,1.7,16.8,19.0,14.63,0.0
2018,11,26,16,45,20.0,10.0,1.85,16.55,10.5,9.1,0.0
2018,11,26,17,0,15.0,3.0,2.0,16.3,2.0,0.0,0.0
2018,11,26,17,15,7.5,1.5,2.1,16.15,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.85,13.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.9,13.5,3.0,0.0,0.0
2018,11,27,7,15,9.5,6.0,1.9,13.7,6.0,10.94,0.0
2018,11,27,7,30,0.0,9.0,1.9,13.9,9.0,7.9,0.0
2018,11,27,7,45,0.0,13.5,1.95,14.05,13.5,11.86,4.08
2018,11,27,8,0,0.0,18.0,2.0,14.2,18.0,15.82,7.7
2018,11,27,8,15,0.0,22.0,2.1,14.45,22.0,19.35,10.86
2018,11,27,8,30,0.0,26.0,2.2,14.7,26.0,22.88,13.96
2018,11,27,8,45,0.5,47.0,2.3,14.95,47.0,41.86,30.25
2018,11,27,9,0,1.0,68.0,2.4,15.2,68.0,61.65,47.08
2018,11,27,9,15,1.5,93.5,2.5,15.35,94.0,88.4,69.63
2018,11,27,9,30,2.0,119.0,2.6,15.5,120.0,115.67,92.34
2018,11,27,9,45,1.5,119.0,2.7,15.65,119.5,113.41,90.21
2018,11,27,10,0,1.0,119.0,2.8,15.8,119.0,111.68,88.55
2018,11,27,10,15,1.0,124.0,2.95,15.9,124.0,115.97,91.95
2018,11,27,10,30,1.0,129.0,3.1,16.0,129.0,120.35,95.42
2018,11,27,10,45,4.5,146.0,3.2,16.1,148.0,140.3,111.88
2018,11,27,11,0,8.0,163.0,3.3,16.2,167.0,160.24,128.21
2018,11,27,11,15,36.5,189.5,3.45,16.25,208.5,224.41,181.39
2018,11,27,11,30,65.0,216.0,3.6,16.3,250.0,276.27,223.79
2018,11,27,11,45,62.0,210.0,3.75,16.35,242.5,263.53,213.24
2018,11,27,12,0,59.0,204.0,3.9,16.4,235.0,251.16,203.16
2018,11,27,12,15,77.5,206.5,4.05,16.4,246.5,264.69,214.61
2018,11,27,12,30,96.0,209.0,4.2,16.4,258.0,276.92,224.89
2018,11,27,12,45,74.5,195.0,4.35,16.45,232.5,242.33,196.41
2018,11,27,13,0,53.0,181.0,4.5,16.5,207.0,209.62,169.43
2018,11,27,13,15,27.5,141.5,4.55,16.5,155.0,150.63,120.69
2018,11,27,13,30,2.0,102.0,4.6,16.5,103.0,92.09,71.85
2018,11,27,13,45,1.5,100.5,4.65,16.5,101.0,90.34,70.52
2018,11,27,14,0,1.0,99.0,4.7,16.5,99.0,88.64,69.2
2018,11,27,14,15,2.5,91.5,4.7,16.5,92.0,82.34,64.01
2018,11,27,14,30,4.0,84.0,4.7,16.5,85.0,75.94,58.69
2018,11,27,14,45,18.5,89.5,4.7,16.45,95.0,86.78,67.51
2018,11,27,15,0,33.0,95.0,4.7,16.4,105.0,93.79,72.78
2018,11,27,15,15,27.5,84.0,4.7,16.4,91.5,80.12,61.15
2018,11,27,15,30,22.0,73.0,4.7,16.4,78.0,67.15,50.15
2018,11,27,15,45,11.0,48.0,4.45,16.25,50.5,42.99,30.09
2018,11,27,16,0,0.0,23.0,4.2,16.1,23.0,20.24,11.15
2018,11,27,16,15,6.0,15.5,3.95,16.0,16.0,13.9,5.8
2018,11,27,16,30,12.0,8.0,3.7,15.9,9.0,7.23,0.0
2018,11,27,16,45,11.0,4.5,3.5,15.8,5.0,4.09,0.0
2018,11,27,17,0,10.0,1.0,3.3,15.7,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.15,15.7,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
