Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,45,873.5,67.0,2.55,15.1,467.5,834.6,661.33
2018,12,8,11,0,882.0,68.0,2.5,15.4,486.0,835.4,660.09
2018,12,8,11,15,838.5,80.5,2.35,15.55,485.5,811.63,640.97
2018,12,8,11,30,795.0,93.0,2.2,15.7,485.0,776.85,614.25
2018,12,8,11,45,749.5,104.5,2.1,15.85,476.5,741.3,587.52
2018,12,8,12,0,704.0,116.0,2.0,16.0,468.0,700.24,556.75
2018,12,8,12,15,796.5,94.0,1.9,16.05,489.5,719.75,570.62
2018,12,8,12,30,889.0,72.0,1.8,16.1,511.0,729.71,576.96
2018,12,8,12,45,883.0,71.0,1.7,16.15,499.5,694.0,550.3
2018,12,8,13,0,877.0,70.0,1.6,16.2,488.0,655.88,520.71
2018,12,8,13,15,868.0,69.5,1.5,16.25,470.0,614.26,487.67
2018,12,8,13,30,859.0,69.0,1.4,16.3,452.0,573.81,454.77
2018,12,8,13,45,845.0,67.5,1.35,16.3,427.0,524.47,414.87
2018,12,8,14,0,831.0,66.0,1.3,16.3,402.0,474.27,373.27
2018,12,8,14,15,810.5,64.0,1.25,16.25,371.0,420.19,327.6
2018,12,8,14,30,790.0,62.0,1.2,16.2,340.0,366.46,280.95
2018,12,8,14,45,760.5,59.5,1.2,16.1,304.0,309.99,231.36
2018,12,8,15,0,731.0,57.0,1.2,16.0,268.0,255.45,182.59
2018,12,8,15,15,677.5,53.5,1.2,16.0,227.0,197.17,131.85
2018,12,8,15,30,624.0,50.0,1.2,16.0,186.0,142.72,86.28
2018,12,8,15,45,516.5,45.5,1.2,15.5,142.0,89.21,48.12
2018,12,8,16,0,409.0,41.0,1.2,15.0,98.0,48.06,25.66
2018,12,8,16,15,309.5,31.0,1.35,14.8,65.5,25.39,14.96
2018,12,8,16,30,210.0,21.0,1.5,14.6,33.0,17.57,0.0
2018,12,8,16,45,105.0,10.5,1.6,14.35,16.5,9.55,0.0
2018,12,8,17,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,9,7,15,40.0,8.5,2.05,12.4,10.5,29.92,0.0
2018,12,9,7,30,80.0,17.0,2.0,12.5,21.0,88.47,0.0
2018,12,9,7,45,153.5,30.5,2.0,12.6,47.0,175.0,124.76
2018,12,9,8,0,227.0,44.0,2.0,12.7,73.0,244.5,198.17
2018,12,9,8,15,260.5,57.0,2.0,12.85,102.0,290.2,240.35
2018,12,9,8,30,294.0,70.0,2.0,13.0,131.0,337.5,281.83
2018,12,9,8,45,308.0,83.5,2.0,13.15,159.0,371.61,310.92
2018,12,9,9,0,322.0,97.0,2.0,13.3,187.0,405.18,338.55
2018,12,9,9,15,331.0,110.0,1.95,13.35,213.5,433.29,360.88
2018,12,9,9,30,340.0,123.0,1.9,13.4,240.0,460.25,381.67
2018,12,9,9,45,297.5,141.5,1.8,13.5,250.5,433.44,358.68
2018,12,9,10,0,255.0,160.0,1.7,13.6,261.0,421.13,346.94
2018,12,9,10,15,172.5,148.5,1.65,13.7,219.0,317.61,262.58
2018,12,9,10,30,90.0,137.0,1.6,13.8,177.0,230.83,190.05
2018,12,9,10,45,45.0,119.0,1.5,13.9,139.0,156.04,127.23
2018,12,9,11,0,0.0,101.0,1.4,14.0,101.0,90.92,71.31
2018,12,9,11,15,0.5,115.5,1.35,14.05,115.5,105.41,83.46
2018,12,9,11,30,1.0,130.0,1.3,14.1,130.0,119.99,95.47
2018,12,9,11,45,3.0,142.5,1.25,14.15,143.5,133.78,106.84
2018,12,9,12,0,5.0,155.0,1.2,14.2,157.0,147.51,118.1
2018,12,9,12,15,61.0,178.0,1.3,14.2,208.0,222.58,181.0
2018,12,9,12,30,117.0,201.0,1.4,14.2,259.0,296.91,241.53
2018,12,9,12,45,173.0,182.5,1.45,14.25,266.0,308.8,251.85
2018,12,9,13,0,229.0,164.0,1.5,14.3,273.0,327.24,267.22
2018,12,9,13,15,355.0,153.5,1.55,14.25,315.0,392.05,319.32
2018,12,9,13,30,481.0,143.0,1.6,14.2,357.0,434.38,352.01
2018,12,9,13,45,457.5,139.5,1.65,14.15,334.0,393.66,318.34
2018,12,9,14,0,434.0,136.0,1.7,14.1,311.0,353.94,285.37
2018,12,9,14,15,461.0,119.5,1.75,14.05,292.5,324.27,259.49
2018,12,9,14,30,488.0,103.0,1.8,14.0,274.0,291.25,229.66
2018,12,9,14,45,464.5,95.0,1.85,13.9,244.0,246.85,190.47
2018,12,9,15,0,441.0,87.0,1.9,13.8,214.0,204.39,152.51
2018,12,9,15,15,403.5,77.5,1.9,13.8,181.0,159.73,113.39
2018,12,9,15,30,366.0,68.0,1.9,13.8,148.0,119.03,78.89
2018,12,9,15,45,270.0,56.5,1.95,13.5,108.5,75.26,46.85
2018,12,9,16,0,174.0,45.0,2.0,13.2,69.0,42.76,26.24
2018,12,9,16,15,104.0,30.5,2.0,13.1,43.5,24.67,14.5
2018,12,9,16,30,34.0,16.0,2.0,13.0,18.0,13.78,0.0
2018,12,9,16,45,17.0,8.0,2.0,12.85,9.0,7.28,0.0
2018,12,9,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,3.4,10.6,6.0,8.6,0.0
2018,12,10,7,30,13.0,11.0,3.5,10.7,12.0,17.69,0.0
2018,12,10,7,45,22.5,28.0,3.6,10.85,30.5,48.81,30.35
2018,12,10,8,0,32.0,45.0,3.7,11.0,49.0,77.65,59.72
2018,12,10,8,15,58.5,61.5,3.8,11.1,72.0,127.76,104.18
2018,12,10,8,30,85.0,78.0,3.9,11.2,95.0,167.66,139.8
2018,12,10,8,45,138.5,92.5,3.95,11.35,127.5,225.84,191.12
2018,12,10,9,0,192.0,107.0,4.0,11.5,160.0,301.2,255.69
2018,12,10,9,15,217.5,119.5,4.05,11.7,187.5,338.52,287.07
2018,12,10,9,30,243.0,132.0,4.1,11.9,215.0,376.01,318.09
2018,12,10,9,45,187.0,148.0,4.15,12.1,215.5,334.2,281.76
2018,12,10,10,0,131.0,164.0,4.2,12.3,216.0,306.06,256.35
2018,12,10,10,15,107.0,172.0,4.2,12.6,216.0,292.88,244.13
2018,12,10,10,30,83.0,180.0,4.2,12.9,216.0,263.88,218.96
2018,12,10,10,45,164.5,181.5,4.2,13.15,257.5,346.46,288.55
2018,12,10,11,0,246.0,183.0,4.2,13.4,299.0,428.36,355.66
2018,12,10,11,15,252.0,194.0,4.1,13.6,315.0,441.0,364.47
2018,12,10,11,30,258.0,205.0,4.0,13.8,331.0,452.23,372.44
2018,12,10,11,45,243.5,208.5,3.95,14.0,328.5,436.86,359.1
2018,12,10,12,0,229.0,212.0,3.9,14.2,326.0,407.41,334.92
2018,12,10,12,15,390.5,177.5,3.85,14.35,370.0,506.9,416.4
2018,12,10,12,30,552.0,143.0,3.8,14.5,414.0,570.04,467.33
2018,12,10,12,45,553.0,141.0,3.75,14.65,408.0,547.53,448.36
2018,12,10,13,0,554.0,139.0,3.7,14.8,402.0,523.16,428.16
2018,12,10,13,15,703.5,102.5,3.8,14.85,423.5,556.54,454.75
2018,12,10,13,30,853.0,66.0,3.9,14.9,445.0,565.26,460.72
2018,12,10,13,45,843.0,64.0,4.0,14.95,421.5,518.58,421.23
2018,12,10,14,0,833.0,62.0,4.1,15.0,398.0,472.42,381.26
2018,12,10,14,15,815.5,60.0,4.15,15.0,368.0,419.74,335.01
2018,12,10,14,30,798.0,58.0,4.2,15.0,338.0,367.09,287.58
2018,12,10,14,45,771.0,55.5,4.3,14.95,303.0,311.17,236.71
2018,12,10,15,0,744.0,53.0,4.4,14.9,268.0,256.87,186.56
2018,12,10,15,15,702.5,49.5,4.4,14.9,229.0,200.45,135.51
2018,12,10,15,30,661.0,46.0,4.4,14.9,190.0,147.93,89.91
2018,12,10,15,45,596.5,41.0,4.15,14.25,150.0,96.03,50.69
2018,12,10,16,0,532.0,36.0,3.9,13.6,110.0,51.45,25.26
2018,12,10,16,15,410.0,28.5,3.9,13.3,73.5,23.23,13.31
2018,12,10,16,30,288.0,21.0,3.9,13.0,37.0,17.63,0.0
2018,12,10,16,45,144.0,10.5,3.9,12.65,18.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,11,7,15,124.0,9.0,2.85,10.0,14.0,76.56,0.0
2018,12,11,7,30,248.0,18.0,2.8,10.3,28.0,162.58,0.0
2018,12,11,7,45,393.5,25.0,2.8,10.6,63.5,306.95,214.06
2018,12,11,8,0,539.0,32.0,2.8,10.9,99.0,429.61,349.3
2018,12,11,8,15,608.5,37.0,2.85,11.2,139.5,502.95,415.79
2018,12,11,8,30,678.0,42.0,2.9,11.5,180.0,578.28,479.29
2018,12,11,8,45,720.0,46.0,2.95,11.85,220.0,633.03,523.94
2018,12,11,9,0,762.0,50.0,3.0,12.2,260.0,687.28,566.35
2018,12,11,9,15,788.5,52.5,3.0,12.5,296.0,726.06,595.31
2018,12,11,9,30,815.0,55.0,3.0,12.8,332.0,762.81,621.85
2018,12,11,9,45,830.5,58.0,3.05,13.15,363.0,788.74,639.79
2018,12,11,10,0,846.0,61.0,3.1,13.5,394.0,803.56,649.25
2018,12,11,10,15,859.0,63.0,3.1,13.8,420.0,819.93,659.62
2018,12,11,10,30,872.0,65.0,3.1,14.1,446.0,833.03,667.52
2018,12,11,10,45,878.5,66.0,3.15,14.35,464.0,835.91,668.43
2018,12,11,11,0,885.0,67.0,3.2,14.6,482.0,835.32,667.0
2018,12,11,11,15,889.5,68.0,3.3,14.8,494.0,829.54,662.35
2018,12,11,11,30,894.0,69.0,3.4,15.0,506.0,820.26,655.27
2018,12,11,11,45,887.5,71.0,3.55,15.15,508.0,799.95,640.6
2018,12,11,12,0,881.0,73.0,3.7,15.3,510.0,776.58,623.71
2018,12,11,12,15,880.0,72.5,3.8,15.4,506.5,751.39,605.35
2018,12,11,12,30,879.0,72.0,3.9,15.5,503.0,723.21,584.72
2018,12,11,12,45,880.5,69.5,4.05,15.55,493.5,691.51,561.62
2018,12,11,13,0,882.0,67.0,4.2,15.6,484.0,656.94,534.76
2018,12,11,13,15,873.5,65.5,4.3,15.6,466.0,614.64,500.93
2018,12,11,13,30,865.0,64.0,4.4,15.6,448.0,570.51,464.8
2018,12,11,13,45,851.0,62.5,4.5,15.6,423.0,521.87,424.09
2018,12,11,14,0,837.0,61.0,4.6,15.6,398.0,472.34,381.52
2018,12,11,14,15,816.5,59.5,4.6,15.5,367.5,420.55,335.9
2018,12,11,14,30,796.0,58.0,4.6,15.4,337.0,367.31,287.99
2018,12,11,14,45,711.0,63.0,4.55,15.3,292.5,300.36,229.29
2018,12,11,15,0,626.0,68.0,4.5,15.2,248.0,240.09,176.43
2018,12,11,15,15,557.5,62.5,4.5,15.2,205.5,182.08,125.94
2018,12,11,15,30,489.0,57.0,4.5,15.2,163.0,131.28,83.52
2018,12,11,15,45,503.0,46.5,4.05,14.5,135.5,91.39,50.48
2018,12,11,16,0,517.0,36.0,3.6,13.8,108.0,51.79,25.47
2018,12,11,16,15,381.5,28.5,3.65,13.55,71.5,23.16,13.26
2018,12,11,16,30,246.0,21.0,3.7,13.3,35.0,17.57,0.0
2018,12,11,16,45,123.0,10.5,3.8,13.05,17.5,9.55,0.0
2018,12,11,17,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,7,15,59.0,7.5,4.75,12.3,10.0,6.82,0.0
2018,12,12,7,30,118.0,15.0,4.8,12.4,20.0,83.0,0.0
2018,12,12,7,45,261.5,26.5,4.9,12.55,53.5,233.61,157.29
2018,12,12,8,0,405.0,38.0,5.0,12.7,87.0,354.85,288.75
2018,12,12,8,15,416.0,47.5,5.05,12.85,115.0,387.48,323.45
2018,12,12,8,30,427.0,57.0,5.1,13.0,143.0,419.58,353.97
2018,12,12,8,45,510.5,60.0,5.15,13.1,184.5,497.8,420.76
2018,12,12,9,0,594.0,63.0,5.2,13.2,226.0,577.91,486.58
2018,12,12,9,15,649.5,66.5,5.1,13.4,267.0,637.59,533.67
2018,12,12,9,30,705.0,70.0,5.0,13.6,308.0,696.82,579.08
2018,12,12,9,45,651.0,84.0,4.95,13.75,320.0,677.91,562.93
2018,12,12,10,0,597.0,98.0,4.9,13.9,332.0,654.32,543.35
2018,12,12,10,15,680.5,90.0,4.9,14.15,373.0,716.28,590.45
2018,12,12,10,30,764.0,82.0,4.9,14.4,414.0,770.93,630.72
2018,12,12,10,45,819.0,75.0,4.9,14.65,445.0,804.99,654.89
2018,12,12,11,0,874.0,68.0,4.9,14.9,476.0,827.09,670.03
2018,12,12,11,15,892.5,66.5,4.95,15.05,492.5,829.89,671.36
2018,12,12,11,30,911.0,65.0,5.0,15.2,509.0,828.89,670.1
2018,12,12,11,45,915.0,64.5,5.1,15.4,514.0,813.68,658.49
2018,12,12,12,0,919.0,64.0,5.2,15.6,519.0,794.97,644.4
2018,12,12,12,15,916.0,65.0,5.35,15.7,516.0,769.41,625.65
2018,12,12,12,30,913.0,66.0,5.5,15.8,513.0,740.79,604.51
2018,12,12,12,45,905.5,67.0,5.6,15.95,502.5,706.15,578.34
2018,12,12,13,0,898.0,68.0,5.7,16.1,492.0,669.05,548.75
2018,12,12,13,15,869.0,71.0,5.7,16.15,469.0,622.47,510.21
2018,12,12,13,30,840.0,74.0,5.7,16.2,446.0,571.22,467.47
2018,12,12,13,45,810.5,74.0,5.7,16.2,417.0,516.42,421.27
2018,12,12,14,0,781.0,74.0,5.7,16.2,388.0,462.17,374.57
2018,12,12,14,15,800.0,66.0,5.5,16.15,366.5,421.35,337.18
2018,12,12,14,30,819.0,58.0,5.3,16.1,345.0,377.03,295.59
2018,12,12,14,45,788.5,54.0,5.15,16.05,307.0,317.38,241.33
2018,12,12,15,0,758.0,50.0,5.0,16.0,269.0,259.75,188.31
2018,12,12,15,15,589.5,57.0,5.0,16.0,212.5,184.55,126.55
2018,12,12,15,30,421.0,64.0,5.0,16.0,156.0,127.99,83.56
2018,12,12,15,45,360.5,54.5,4.45,15.25,121.5,83.97,49.92
2018,12,12,16,0,300.0,45.0,3.9,14.5,87.0,48.85,27.73
2018,12,12,16,15,272.0,33.0,3.85,14.15,61.0,27.17,16.51
2018,12,12,16,30,244.0,21.0,3.8,13.8,35.0,17.55,0.0
2018,12,12,16,45,122.0,10.5,3.7,13.5,17.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,3.25,10.2,12.5,7.73,0.0
2018,12,13,7,30,230.0,17.0,3.3,10.5,25.0,150.27,0.0
2018,12,13,7,45,373.5,24.0,3.35,10.85,59.0,299.58,196.71
2018,12,13,8,0,517.0,31.0,3.4,11.2,93.0,412.09,334.21
2018,12,13,8,15,590.0,36.0,3.45,11.55,133.0,486.92,403.24
2018,12,13,8,30,663.0,41.0,3.5,11.9,173.0,564.08,468.79
2018,12,13,8,45,709.5,45.0,3.55,12.2,213.5,621.81,516.41
2018,12,13,9,0,756.0,49.0,3.6,12.5,254.0,679.33,561.95
2018,12,13,9,15,786.0,51.0,3.6,12.9,290.5,720.18,592.67
2018,12,13,9,30,816.0,53.0,3.6,13.3,327.0,751.22,614.97
2018,12,13,9,45,836.5,55.0,3.6,13.7,359.0,779.87,634.89
2018,12,13,10,0,857.0,57.0,3.6,14.1,391.0,805.87,652.39
2018,12,13,10,15,871.0,58.0,3.6,14.5,417.0,822.02,662.35
2018,12,13,10,30,885.0,59.0,3.6,14.9,443.0,834.93,669.91
2018,12,13,10,45,894.0,60.0,3.6,15.35,462.5,840.2,671.78
2018,12,13,11,0,903.0,61.0,3.6,15.8,482.0,841.93,671.2
2018,12,13,11,15,908.0,61.5,3.55,16.05,494.0,836.07,665.48
2018,12,13,11,30,913.0,62.0,3.5,16.3,506.0,826.63,657.35
2018,12,13,11,45,915.0,62.5,3.5,16.5,511.0,811.23,645.44
2018,12,13,12,0,917.0,63.0,3.5,16.7,516.0,792.37,631.15
2018,12,13,12,15,914.0,64.0,3.4,16.85,513.0,766.99,611.84
2018,12,13,12,30,911.0,65.0,3.3,17.0,510.0,738.56,590.38
2018,12,13,12,45,904.0,65.5,3.2,17.1,499.5,703.86,564.43
2018,12,13,13,0,897.0,66.0,3.1,17.2,489.0,666.69,535.37
2018,12,13,13,15,887.5,65.0,3.0,17.25,471.0,623.98,501.07
2018,12,13,13,30,878.0,64.0,2.9,17.3,453.0,579.45,464.71
2018,12,13,13,45,863.5,63.5,2.8,17.35,428.5,531.24,424.67
2018,12,13,14,0,849.0,63.0,2.7,17.4,404.0,483.91,384.31
2018,12,13,14,15,829.0,61.5,2.6,17.3,373.5,430.07,338.09
2018,12,13,14,30,809.0,60.0,2.5,17.2,343.0,376.43,290.87
2018,12,13,14,45,779.5,57.5,2.35,17.15,307.0,319.17,239.79
2018,12,13,15,0,750.0,55.0,2.2,17.1,271.0,263.75,189.66
2018,12,13,15,15,707.5,51.0,2.2,17.1,231.5,206.23,138.62
2018,12,13,15,30,665.0,47.0,2.2,17.1,192.0,152.72,92.74
2018,12,13,15,45,552.0,42.5,1.9,16.2,145.5,94.37,50.28
2018,12,13,16,0,439.0,38.0,1.6,15.3,99.0,50.24,25.16
2018,12,13,16,15,330.5,28.5,1.65,15.0,65.5,23.04,13.15
2018,12,13,16,30,222.0,19.0,1.7,14.7,32.0,15.59,0.0
2018,12,13,16,45,111.0,9.5,1.75,14.4,16.0,8.64,0.0
2018,12,13,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.65,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,14.5,9.0,16.37,0.0
2018,12,14,7,45,7.0,19.0,6.9,14.65,19.0,23.02,9.16
2018,12,14,8,0,0.0,29.0,7.0,14.8,29.0,25.74,15.29
2018,12,14,8,15,0.0,41.0,7.15,14.9,41.0,37.86,26.05
2018,12,14,8,30,0.0,53.0,7.3,15.0,53.0,49.69,36.42
2018,12,14,8,45,0.0,59.0,7.4,15.1,59.0,54.22,40.53
2018,12,14,9,0,0.0,65.0,7.5,15.2,65.0,59.19,44.87
2018,12,14,9,15,0.0,47.5,7.55,15.3,47.5,41.91,30.18
2018,12,14,9,30,0.0,30.0,7.6,15.4,30.0,26.42,16.95
2018,12,14,9,45,0.0,39.0,7.6,15.45,39.0,34.38,23.72
2018,12,14,10,0,0.0,48.0,7.6,15.5,48.0,42.35,30.46
2018,12,14,10,15,21.0,100.0,7.65,15.55,109.0,116.8,94.18
2018,12,14,10,30,42.0,152.0,7.7,15.6,170.0,194.5,159.63
2018,12,14,10,45,224.5,158.5,7.7,15.7,262.0,384.59,321.72
2018,12,14,11,0,407.0,165.0,7.7,15.8,354.0,557.89,464.83
2018,12,14,11,15,489.5,152.5,7.7,15.8,385.5,604.41,502.9
2018,12,14,11,30,572.0,140.0,7.7,15.8,417.0,653.47,542.64
2018,12,14,11,45,671.0,118.5,7.65,15.85,446.5,695.54,576.05
2018,12,14,12,0,770.0,97.0,7.6,15.9,476.0,726.07,599.62
2018,12,14,12,15,782.5,93.0,7.5,15.95,476.5,709.41,586.11
2018,12,14,12,30,795.0,89.0,7.4,16.0,477.0,689.3,570.15
2018,12,14,12,45,693.0,108.5,7.3,16.0,442.0,616.04,510.13
2018,12,14,13,0,591.0,128.0,7.2,16.0,407.0,542.94,449.39
2018,12,14,13,15,437.0,149.5,7.05,16.0,351.5,440.04,363.77
2018,12,14,13,30,283.0,171.0,6.9,16.0,296.0,343.57,282.87
2018,12,14,13,45,259.0,166.0,6.75,15.95,275.5,310.51,254.86
2018,12,14,14,0,235.0,161.0,6.6,15.9,255.0,279.04,227.9
2018,12,14,14,15,197.5,141.0,6.45,15.8,216.0,228.5,185.28
2018,12,14,14,30,160.0,121.0,6.3,15.7,177.0,177.27,141.99
2018,12,14,14,45,85.5,91.5,6.15,15.65,121.0,114.77,89.97
2018,12,14,15,0,11.0,62.0,6.0,15.6,65.0,57.8,43.31
2018,12,14,15,15,13.0,71.0,6.0,15.6,74.0,65.52,49.61
2018,12,14,15,30,15.0,80.0,6.0,15.6,83.0,72.4,55.0
2018,12,14,15,45,23.5,61.5,5.5,15.25,65.0,56.0,40.49
2018,12,14,16,0,32.0,43.0,5.0,14.9,47.0,38.51,25.49
2018,12,14,16,15,69.0,30.0,4.85,14.75,35.0,24.25,14.17
2018,12,14,16,30,106.0,17.0,4.7,14.6,23.0,13.34,0.0
2018,12,14,16,45,53.0,8.5,4.55,14.4,11.5,7.73,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,3.6,12.85,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,3.7,13.1,12.0,26.91,0.0
2018,12,15,7,45,42.0,26.0,3.8,13.35,29.5,67.76,36.67
2018,12,15,8,0,55.0,41.0,3.9,13.6,47.0,99.14,76.17
2018,12,15,8,15,67.0,56.5,4.0,13.85,67.0,127.01,102.21
2018,12,15,8,30,79.0,72.0,4.1,14.1,87.0,155.04,127.32
2018,12,15,8,45,121.0,87.5,4.2,14.3,117.0,205.9,171.85
2018,12,15,9,0,163.0,103.0,4.3,14.5,147.0,258.42,217.1
2018,12,15,9,15,335.5,99.0,4.3,14.8,205.5,420.91,354.04
2018,12,15,9,30,508.0,95.0,4.3,15.1,264.0,565.34,471.2
2018,12,15,9,45,579.5,91.5,4.3,15.4,302.0,626.42,517.54
2018,12,15,10,0,651.0,88.0,4.3,15.7,340.0,685.91,561.99
2018,12,15,10,15,492.5,124.0,4.2,15.9,322.0,590.84,486.3
2018,12,15,10,30,334.0,160.0,4.1,16.1,304.0,482.54,397.35
2018,12,15,10,45,240.5,176.0,3.95,16.35,282.0,420.19,344.96
2018,12,15,11,0,147.0,192.0,3.8,16.6,260.0,341.52,279.14
2018,12,15,11,15,188.0,198.0,3.7,16.75,287.5,378.27,309.16
2018,12,15,11,30,229.0,204.0,3.6,16.9,315.0,413.36,337.07
2018,12,15,11,45,222.5,207.0,3.5,17.0,315.5,404.97,329.52
2018,12,15,12,0,216.0,210.0,3.4,17.1,316.0,396.08,321.78
2018,12,15,12,15,152.5,206.5,3.4,17.15,281.0,336.6,273.01
2018,12,15,12,30,89.0,203.0,3.4,17.2,246.0,268.45,217.1
2018,12,15,12,45,111.5,197.5,3.4,17.25,250.5,284.45,230.46
2018,12,15,13,0,134.0,192.0,3.4,17.3,255.0,287.03,232.74
2018,12,15,13,15,153.0,182.5,3.4,17.3,252.0,281.29,228.24
2018,12,15,13,30,172.0,173.0,3.4,17.3,249.0,273.9,222.2
2018,12,15,13,45,109.5,150.5,3.4,17.25,198.0,208.2,168.11
2018,12,15,14,0,47.0,128.0,3.4,17.2,147.0,142.62,113.88
2018,12,15,14,15,32.0,113.5,3.4,17.1,126.0,119.13,94.43
2018,12,15,14,30,17.0,99.0,3.4,17.0,105.0,94.87,74.28
2018,12,15,14,45,29.5,102.0,3.45,16.9,111.0,103.01,80.78
2018,12,15,15,0,42.0,105.0,3.5,16.8,117.0,106.89,83.39
2018,12,15,15,15,33.0,92.0,3.5,16.8,100.5,89.75,68.9
2018,12,15,15,30,24.0,79.0,3.5,16.8,84.0,73.76,55.46
2018,12,15,15,45,17.5,62.5,3.65,16.25,66.0,56.29,40.83
2018,12,15,16,0,11.0,46.0,3.8,15.7,48.0,40.14,27.29
2018,12,15,16,15,9.0,31.5,3.9,15.4,32.5,26.89,16.34
2018,12,15,16,30,7.0,17.0,4.0,15.1,17.0,14.96,0.0
2018,12,15,16,45,3.5,8.5,4.1,14.8,8.5,7.73,0.0
2018,12,15,17,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.6,14.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.55,14.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.65,14.55,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.7,14.7,5.0,4.55,0.0
2018,12,16,7,45,0.0,12.0,5.75,14.9,12.0,10.55,0.49
2018,12,16,8,0,0.0,19.0,5.8,15.1,19.0,16.72,7.87
2018,12,16,8,15,0.0,26.5,6.0,15.2,26.5,23.34,13.85
2018,12,16,8,30,0.0,34.0,6.2,15.3,34.0,29.96,19.71
2018,12,16,8,45,0.0,37.5,6.35,15.45,37.5,33.05,22.5
2018,12,16,9,0,0.0,41.0,6.5,15.6,41.0,36.15,25.21
2018,12,16,9,15,0.0,42.0,6.55,15.7,42.0,37.03,25.99
2018,12,16,9,30,0.0,43.0,6.6,15.8,43.0,37.92,26.73
2018,12,16,9,45,0.5,44.0,6.6,15.95,44.0,39.22,27.81
2018,12,16,10,0,1.0,45.0,6.6,16.1,45.0,40.53,28.89
2018,12,16,10,15,2.0,72.5,6.65,16.1,73.0,65.8,50.25
2018,12,16,10,30,3.0,100.0,6.7,16.1,101.0,93.38,73.42
2018,12,16,10,45,4.0,99.0,6.75,16.15,100.5,92.77,72.83
2018,12,16,11,0,5.0,98.0,6.8,16.2,100.0,92.29,72.38
2018,12,16,11,15,4.5,92.0,6.75,16.25,94.0,85.8,66.84
2018,12,16,11,30,4.0,86.0,6.7,16.3,88.0,79.5,61.49
2018,12,16,11,45,19.0,101.5,6.65,16.3,111.0,112.1,89.27
2018,12,16,12,0,34.0,117.0,6.6,16.3,134.0,138.94,112.04
2018,12,16,12,15,17.0,99.0,6.55,16.25,107.5,106.44,84.38
2018,12,16,12,30,0.0,81.0,6.5,16.2,81.0,71.69,54.78
2018,12,16,12,45,0.5,81.5,6.45,16.2,81.5,72.48,55.49
2018,12,16,13,0,1.0,82.0,6.4,16.2,82.0,73.23,56.18
2018,12,16,13,15,0.5,70.0,6.45,16.2,70.0,62.2,46.95
2018,12,16,13,30,0.0,58.0,6.5,16.2,58.0,51.24,37.75
2018,12,16,13,45,0.0,45.5,6.55,16.2,45.5,40.15,28.43
2018,12,16,14,0,0.0,33.0,6.6,16.2,33.0,29.08,19.09
2018,12,16,14,15,0.0,34.5,6.7,16.2,34.5,30.4,20.24
2018,12,16,14,30,0.0,36.0,6.8,16.2,36.0,31.72,21.4
2018,12,16,14,45,0.0,26.5,6.9,16.15,26.5,23.33,14.26
2018,12,16,15,0,0.0,17.0,7.0,16.1,17.0,14.94,7.11
2018,12,16,15,15,0.0,16.0,7.0,16.1,16.0,14.06,6.33
2018,12,16,15,30,0.0,15.0,7.0,16.1,15.0,13.18,5.53
2018,12,16,15,45,0.0,12.5,6.95,15.9,12.5,10.97,3.59
2018,12,16,16,0,0.0,10.0,6.9,15.7,10.0,8.77,1.62
2018,12,16,16,15,1.0,7.5,6.85,15.65,7.5,6.58,0.0
2018,12,16,16,30,2.0,5.0,6.8,15.6,5.0,4.47,0.0
2018,12,16,16,45,2.0,3.0,6.7,15.55,3.0,2.73,0.0
2018,12,16,17,0,2.0,1.0,6.6,15.5,1.0,0.0,0.0
2018,12,16,17,15,1.0,0.5,6.4,15.5,0.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,17,7,15,88.5,7.0,2.2,12.35,9.5,0.0,0.0
2018,12,17,7,30,177.0,14.0,2.1,12.6,19.0,115.36,0.0
2018,12,17,7,45,333.0,22.0,2.05,12.9,52.0,265.92,143.26
2018,12,17,8,0,489.0,30.0,2.0,13.2,85.0,389.13,308.1
2018,12,17,8,15,552.5,35.5,1.95,13.4,122.0,456.91,372.31
2018,12,17,8,30,616.0,41.0,1.9,13.6,159.0,526.59,431.01
2018,12,17,8,45,639.0,48.0,1.85,13.8,194.5,569.27,466.06
2018,12,17,9,0,662.0,55.0,1.8,14.0,230.0,610.84,498.55
2018,12,17,9,15,725.5,54.0,1.75,14.2,271.5,673.05,545.01
2018,12,17,9,30,789.0,53.0,1.7,14.4,313.0,734.41,588.96
2018,12,17,9,45,757.5,64.5,1.65,14.55,334.0,733.03,586.08
2018,12,17,10,0,726.0,76.0,1.6,14.7,355.0,727.13,580.34
2018,12,17,10,15,787.0,70.5,1.6,14.85,391.5,774.48,613.62
2018,12,17,10,30,848.0,65.0,1.6,15.0,428.0,810.51,637.72
2018,12,17,10,45,858.0,66.0,1.65,15.15,447.5,817.01,641.35
2018,12,17,11,0,868.0,67.0,1.7,15.3,467.0,820.11,643.0
2018,12,17,11,15,874.0,67.5,1.8,15.4,479.5,815.76,640.13
2018,12,17,11,30,880.0,68.0,1.9,15.5,492.0,807.96,634.95
2018,12,17,11,45,844.0,77.0,2.0,15.55,487.0,780.77,616.08
2018,12,17,12,0,808.0,86.0,2.1,15.6,482.0,743.93,590.25
2018,12,17,12,15,711.5,108.5,2.15,15.65,456.0,678.89,543.07
2018,12,17,12,30,615.0,131.0,2.2,15.7,430.0,611.15,491.2
2018,12,17,12,45,418.5,164.0,2.25,15.75,365.5,483.1,390.75
2018,12,17,13,0,222.0,197.0,2.3,15.8,301.0,350.5,284.36
2018,12,17,13,15,179.0,187.5,2.3,15.8,269.5,303.18,246.36
2018,12,17,13,30,136.0,178.0,2.3,15.8,238.0,259.06,210.24
2018,12,17,13,45,125.5,165.0,2.35,15.8,218.0,232.11,188.18
2018,12,17,14,0,115.0,152.0,2.4,15.8,198.0,206.17,166.68
2018,12,17,14,15,65.0,122.0,2.35,15.7,147.5,141.94,113.58
2018,12,17,14,30,15.0,92.0,2.3,15.6,97.0,87.73,68.64
2018,12,17,14,45,135.5,89.5,2.25,15.5,129.0,133.42,104.5
2018,12,17,15,0,256.0,87.0,2.2,15.4,161.0,155.31,117.82
2018,12,17,15,15,282.0,80.5,2.2,15.4,151.5,141.32,102.85
2018,12,17,15,30,308.0,74.0,2.2,15.4,142.0,120.37,82.32
2018,12,17,15,45,301.0,59.5,2.0,14.85,114.5,85.59,53.5
2018,12,17,16,0,294.0,45.0,1.8,14.3,87.0,51.75,29.25
2018,12,17,16,15,284.5,33.5,1.8,14.15,63.0,27.48,17.06
2018,12,17,16,30,275.0,22.0,1.8,14.0,39.0,18.38,0.0
2018,12,17,16,45,148.5,12.5,1.8,13.8,20.5,11.37,0.0
2018,12,17,17,0,22.0,3.0,1.8,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.8,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,18,7,15,44.5,6.0,1.9,12.45,7.0,0.0,0.0
2018,12,18,7,30,89.0,12.0,1.9,12.7,14.0,62.39,0.0
2018,12,18,7,45,198.5,23.0,1.9,12.95,41.0,182.44,90.85
2018,12,18,8,0,308.0,34.0,1.9,13.2,68.0,283.3,224.13
2018,12,18,8,15,341.0,47.0,1.9,13.45,99.5,331.17,271.49
2018,12,18,8,30,374.0,60.0,1.9,13.7,131.0,378.61,313.69
2018,12,18,8,45,547.0,54.5,1.95,14.0,184.5,514.39,424.66
2018,12,18,9,0,720.0,49.0,2.0,14.3,238.0,647.45,527.34
2018,12,18,9,15,723.5,55.5,1.95,14.5,269.0,672.83,545.25
2018,12,18,9,30,727.0,62.0,1.9,14.7,300.0,695.5,561.18
2018,12,18,9,45,763.0,62.5,1.85,14.9,334.5,734.53,588.53
2018,12,18,10,0,799.0,63.0,1.8,15.1,369.0,771.28,613.37
2018,12,18,10,15,792.5,69.0,1.7,15.25,390.0,776.91,615.0
2018,12,18,10,30,786.0,75.0,1.6,15.4,411.0,779.14,614.43
2018,12,18,10,45,827.5,69.5,1.5,15.6,437.5,803.89,629.77
2018,12,18,11,0,869.0,64.0,1.4,15.8,464.0,817.06,636.48
2018,12,18,11,15,875.0,64.5,1.35,15.9,476.5,812.87,632.0
2018,12,18,11,30,881.0,65.0,1.3,16.0,489.0,805.21,625.44
2018,12,18,11,45,847.5,74.0,1.2,16.1,485.5,780.22,606.29
2018,12,18,12,0,814.0,83.0,1.1,16.2,482.0,745.51,580.58
2018,12,18,12,15,798.0,86.5,1.1,16.25,476.0,715.53,559.63
2018,12,18,12,30,782.0,90.0,1.1,16.3,470.0,683.38,536.98
2018,12,18,12,45,828.0,77.0,1.1,16.35,472.5,673.46,530.33
