Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,13,0,874.0,64.0,1.1,16.4,475.0,653.28,515.15
2018,12,18,13,15,866.0,63.5,1.1,16.4,458.5,613.43,484.53
2018,12,18,13,30,858.0,63.0,1.1,16.4,442.0,571.65,451.9
2018,12,18,13,45,844.5,61.5,1.15,16.45,418.0,524.12,414.31
2018,12,18,14,0,831.0,60.0,1.2,16.5,394.0,475.61,374.77
2018,12,18,14,15,812.0,58.0,1.25,16.4,364.5,424.75,332.3
2018,12,18,14,30,793.0,56.0,1.3,16.3,335.0,372.13,287.06
2018,12,18,14,45,752.0,55.5,1.35,16.25,298.5,314.13,236.64
2018,12,18,15,0,711.0,55.0,1.4,16.2,262.0,259.12,187.87
2018,12,18,15,15,686.0,50.0,1.4,16.2,226.5,206.59,140.53
2018,12,18,15,30,661.0,45.0,1.4,16.2,191.0,156.11,96.15
2018,12,18,15,45,597.5,40.5,1.3,15.7,152.0,104.22,56.08
2018,12,18,16,0,534.0,36.0,1.2,15.2,113.0,59.4,28.45
2018,12,18,16,15,418.5,29.0,1.2,15.0,77.0,23.51,13.79
2018,12,18,16,30,303.0,22.0,1.2,14.8,41.0,18.37,0.37
2018,12,18,16,45,164.0,12.5,1.25,14.6,21.5,11.37,0.0
2018,12,18,17,0,25.0,3.0,1.3,14.4,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.25,14.35,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,19,7,15,79.5,6.5,0.85,13.05,8.5,0.0,0.0
2018,12,19,7,30,159.0,13.0,0.8,13.2,17.0,103.56,0.0
2018,12,19,7,45,309.5,22.0,0.75,13.35,49.0,248.74,115.2
2018,12,19,8,0,460.0,31.0,0.7,13.5,81.0,378.92,294.08
2018,12,19,8,15,420.5,26.5,0.85,13.7,87.5,352.85,286.41
2018,12,19,8,30,381.0,22.0,1.0,13.9,94.0,326.41,269.99
2018,12,19,8,45,270.5,22.5,1.2,14.15,79.5,253.37,212.54
2018,12,19,9,0,160.0,23.0,1.4,14.4,65.0,173.05,145.73
2018,12,19,9,15,298.5,50.5,1.65,14.65,143.0,331.75,279.5
2018,12,19,9,30,437.0,78.0,1.9,14.9,221.0,486.02,403.19
2018,12,19,9,45,363.0,105.0,2.15,15.2,231.5,456.1,377.25
2018,12,19,10,0,289.0,132.0,2.4,15.5,242.0,412.26,340.87
2018,12,19,10,15,394.0,132.5,2.45,15.7,294.0,518.21,425.34
2018,12,19,10,30,499.0,133.0,2.5,15.9,346.0,605.7,492.83
2018,12,19,10,45,584.5,120.5,2.55,16.1,381.0,666.52,537.98
2018,12,19,11,0,670.0,108.0,2.6,16.3,416.0,718.08,575.21
2018,12,19,11,15,781.0,86.0,2.5,16.4,454.5,769.99,611.57
2018,12,19,11,30,892.0,64.0,2.4,16.5,493.0,813.2,641.0
2018,12,19,11,45,830.0,78.5,2.3,16.65,481.0,772.29,609.79
2018,12,19,12,0,768.0,93.0,2.2,16.8,469.0,722.02,572.49
2018,12,19,12,15,749.5,95.5,2.05,16.85,461.5,689.98,548.39
2018,12,19,12,30,731.0,98.0,1.9,16.9,454.0,659.24,525.0
2018,12,19,12,45,749.5,91.5,1.8,16.95,450.0,636.5,507.19
2018,12,19,13,0,768.0,85.0,1.7,17.0,446.0,613.2,488.49
2018,12,19,13,15,793.0,76.5,1.65,17.0,438.0,587.99,468.38
2018,12,19,13,30,818.0,68.0,1.6,17.0,430.0,558.5,444.43
2018,12,19,13,45,802.5,67.5,1.5,17.05,407.0,512.11,406.39
2018,12,19,14,0,787.0,67.0,1.4,17.1,384.0,464.98,367.04
2018,12,19,14,15,697.0,75.5,1.35,17.0,341.0,394.2,309.3
2018,12,19,14,30,607.0,84.0,1.3,16.9,298.0,329.93,256.1
2018,12,19,14,45,628.0,73.5,1.25,16.8,275.0,291.6,221.02
2018,12,19,15,0,649.0,63.0,1.2,16.7,252.0,250.15,182.13
2018,12,19,15,15,547.5,63.5,1.2,16.7,207.5,188.76,130.93
2018,12,19,15,30,446.0,64.0,1.2,16.7,163.0,137.92,90.27
2018,12,19,15,45,398.0,54.0,1.1,16.2,129.0,94.46,56.28
2018,12,19,16,0,350.0,44.0,1.0,15.7,95.0,56.5,30.97
2018,12,19,16,15,278.0,34.0,1.05,15.5,66.0,27.83,17.39
2018,12,19,16,30,206.0,24.0,1.1,15.3,37.0,20.16,1.79
2018,12,19,16,45,116.0,13.5,1.15,15.05,19.5,12.28,0.0
2018,12,19,17,0,26.0,3.0,1.2,14.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.2,14.65,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,20,7,15,16.0,4.5,2.25,12.15,5.0,0.0,0.0
2018,12,20,7,30,32.0,9.0,2.3,12.3,10.0,26.61,0.0
2018,12,20,7,45,55.5,24.0,2.35,12.4,28.5,81.65,31.43
2018,12,20,8,0,79.0,39.0,2.4,12.5,47.0,113.27,86.92
2018,12,20,8,15,136.0,53.5,2.4,12.65,75.5,183.63,150.19
2018,12,20,8,30,193.0,68.0,2.4,12.8,104.0,245.05,204.38
2018,12,20,8,45,227.0,81.0,2.4,13.0,133.0,289.73,243.31
2018,12,20,9,0,261.0,94.0,2.4,13.2,162.0,335.6,282.24
2018,12,20,9,15,205.0,110.5,2.3,13.35,168.5,315.87,264.71
2018,12,20,9,30,149.0,127.0,2.2,13.5,175.0,277.39,231.71
2018,12,20,9,45,164.5,141.0,2.1,13.7,199.5,306.96,255.85
2018,12,20,10,0,180.0,155.0,2.0,13.9,224.0,336.22,279.02
2018,12,20,10,15,186.5,164.5,1.9,14.05,240.0,351.35,290.39
2018,12,20,10,30,193.0,174.0,1.8,14.2,256.0,365.92,301.21
2018,12,20,10,45,204.0,182.5,1.7,14.4,273.0,382.3,313.39
2018,12,20,11,0,215.0,191.0,1.6,14.6,290.0,397.84,324.74
2018,12,20,11,15,167.0,198.5,1.55,14.7,276.5,362.38,294.84
2018,12,20,11,30,119.0,206.0,1.5,14.8,263.0,327.37,265.49
2018,12,20,11,45,92.0,206.5,1.45,14.85,251.0,287.67,233.18
2018,12,20,12,0,65.0,207.0,1.4,14.9,239.0,263.36,212.89
2018,12,20,12,15,117.5,210.0,1.35,14.95,267.5,315.46,255.48
2018,12,20,12,30,170.0,213.0,1.3,15.0,296.0,351.08,284.02
2018,12,20,12,45,183.0,209.0,1.2,15.0,296.5,347.79,281.0
2018,12,20,13,0,196.0,205.0,1.1,15.0,297.0,343.22,277.12
2018,12,20,13,15,196.5,198.0,1.1,15.0,287.5,326.27,263.53
2018,12,20,13,30,197.0,191.0,1.1,15.0,278.0,308.92,249.54
2018,12,20,13,45,145.0,177.5,1.05,14.95,240.0,256.29,206.85
2018,12,20,14,0,93.0,164.0,1.0,14.9,202.0,201.83,162.57
2018,12,20,14,15,70.0,145.5,1.0,14.85,173.0,167.7,134.68
2018,12,20,14,30,47.0,127.0,1.0,14.8,144.0,136.27,108.79
2018,12,20,14,45,43.0,112.0,0.95,14.7,126.0,117.38,92.96
2018,12,20,15,0,39.0,97.0,0.9,14.6,108.0,99.18,77.54
2018,12,20,15,15,19.5,77.0,0.9,14.6,82.5,73.67,56.42
2018,12,20,15,30,0.0,57.0,0.9,14.6,57.0,50.24,37.19
2018,12,20,15,45,0.0,45.5,0.85,14.4,45.5,40.06,28.34
2018,12,20,16,0,0.0,34.0,0.8,14.2,34.0,30.0,19.47
2018,12,20,16,15,12.0,24.0,0.8,14.15,25.0,21.29,12.15
2018,12,20,16,30,24.0,14.0,0.8,14.1,16.0,12.28,0.0
2018,12,20,16,45,24.0,8.5,0.8,14.05,9.0,7.73,0.0
2018,12,20,17,0,24.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.85,13.95,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,30.0,5.0,1.85,13.8,5.5,0.0,0.0
2018,12,21,7,30,60.0,10.0,2.0,13.9,11.0,43.55,0.0
2018,12,21,7,45,73.0,24.0,2.2,14.05,29.0,92.29,32.16
2018,12,21,8,0,86.0,38.0,2.4,14.2,47.0,128.53,98.11
2018,12,21,8,15,334.0,41.0,2.65,14.35,99.5,318.63,261.51
2018,12,21,8,30,582.0,44.0,2.9,14.5,152.0,502.69,414.22
2018,12,21,8,45,590.5,50.0,3.1,14.6,181.5,539.18,445.61
2018,12,21,9,0,599.0,56.0,3.3,14.7,211.0,567.06,469.47
2018,12,21,9,15,455.5,84.5,3.35,14.85,212.5,495.24,413.0
2018,12,21,9,30,312.0,113.0,3.4,15.0,214.0,405.24,338.69
2018,12,21,9,45,236.0,118.5,3.4,15.1,199.5,350.87,293.18
2018,12,21,10,0,160.0,124.0,3.4,15.2,185.0,278.12,231.92
2018,12,21,10,15,85.0,132.0,3.55,15.3,164.5,223.62,184.65
2018,12,21,10,30,10.0,140.0,3.7,15.4,144.0,142.14,114.36
2018,12,21,10,45,12.0,149.0,3.85,15.55,154.0,152.29,122.75
2018,12,21,11,0,14.0,158.0,4.0,15.7,164.0,162.43,130.99
2018,12,21,11,15,34.5,179.0,4.0,15.8,195.0,214.35,174.12
2018,12,21,11,30,55.0,200.0,4.0,15.9,226.0,253.72,206.44
2018,12,21,11,45,71.5,197.0,4.0,16.0,231.5,260.15,211.89
2018,12,21,12,0,88.0,194.0,4.0,16.1,237.0,266.11,217.0
2018,12,21,12,15,130.0,189.0,4.05,16.15,252.5,300.77,245.92
2018,12,21,12,30,172.0,184.0,4.1,16.2,268.0,319.8,261.97
2018,12,21,12,45,197.0,188.0,4.2,16.2,282.5,334.23,273.77
2018,12,21,13,0,222.0,192.0,4.3,16.2,297.0,346.29,283.5
2018,12,21,13,15,321.5,170.5,4.35,16.2,316.5,384.15,314.82
2018,12,21,13,30,421.0,149.0,4.4,16.2,336.0,413.24,338.06
2018,12,21,13,45,338.5,155.5,4.45,16.15,300.5,345.24,281.82
2018,12,21,14,0,256.0,162.0,4.5,16.1,265.0,293.38,238.52
2018,12,21,14,15,296.5,144.0,4.5,15.95,255.0,277.98,224.78
2018,12,21,14,30,337.0,126.0,4.5,15.8,245.0,258.46,206.59
2018,12,21,14,45,372.5,109.5,4.45,15.7,229.0,239.16,187.48
2018,12,21,15,0,408.0,93.0,4.4,15.6,213.0,210.14,159.35
2018,12,21,15,15,382.5,82.5,4.4,15.6,182.5,168.62,122.28
2018,12,21,15,30,357.0,72.0,4.4,15.6,152.0,129.69,88.27
2018,12,21,15,45,274.5,57.5,4.2,14.9,111.5,83.51,52.81
2018,12,21,16,0,192.0,43.0,4.0,14.2,71.0,47.13,27.79
2018,12,21,16,15,151.0,32.5,4.1,13.95,50.0,25.14,15.38
2018,12,21,16,30,110.0,22.0,4.2,13.7,29.0,17.26,2.19
2018,12,21,16,45,65.0,12.5,4.25,13.5,15.5,11.37,0.0
2018,12,21,17,0,20.0,3.0,4.3,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,4.25,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,22,7,15,42.5,5.5,2.4,11.2,6.5,0.0,0.0
2018,12,22,7,30,85.0,11.0,2.4,11.4,13.0,58.72,0.0
2018,12,22,7,45,182.5,23.5,2.45,11.6,39.0,169.19,56.92
2018,12,22,8,0,280.0,36.0,2.5,11.8,65.0,264.78,208.07
2018,12,22,8,15,359.0,45.0,2.6,12.05,100.0,339.64,280.02
2018,12,22,8,30,438.0,54.0,2.7,12.3,135.0,418.48,349.06
2018,12,22,8,45,561.0,54.0,2.8,12.55,182.5,522.24,435.21
2018,12,22,9,0,684.0,54.0,2.9,12.8,230.0,623.73,515.95
2018,12,22,9,15,673.0,63.0,2.8,13.0,258.0,646.1,532.56
2018,12,22,9,30,662.0,72.0,2.7,13.2,286.0,659.73,542.09
2018,12,22,9,45,723.0,69.5,2.65,13.4,325.0,709.14,578.52
2018,12,22,10,0,784.0,67.0,2.6,13.6,364.0,763.08,617.11
2018,12,22,10,15,744.5,78.5,2.55,13.8,376.5,747.92,603.85
2018,12,22,10,30,705.0,90.0,2.5,14.0,389.0,734.48,592.48
2018,12,22,10,45,741.0,88.0,2.4,14.15,415.5,759.16,609.17
2018,12,22,11,0,777.0,86.0,2.3,14.3,442.0,776.51,619.98
2018,12,22,11,15,720.0,100.5,2.35,14.4,437.5,742.54,594.52
2018,12,22,11,30,663.0,115.0,2.4,14.5,433.0,701.74,564.33
2018,12,22,11,45,579.5,138.0,2.5,14.65,418.5,646.99,522.89
2018,12,22,12,0,496.0,161.0,2.6,14.8,404.0,587.2,475.98
2018,12,22,12,15,463.5,166.5,2.65,14.95,393.0,553.71,449.55
2018,12,22,12,30,431.0,172.0,2.7,15.1,382.0,519.95,422.55
2018,12,22,12,45,404.5,174.5,2.8,15.2,368.5,487.28,396.54
2018,12,22,13,0,378.0,177.0,2.9,15.3,355.0,443.69,361.89
2018,12,22,13,15,391.5,168.0,2.85,15.4,347.0,435.91,355.06
2018,12,22,13,30,405.0,159.0,2.8,15.5,339.0,414.93,337.57
2018,12,22,13,45,320.0,161.5,2.7,15.6,299.0,342.16,278.02
2018,12,22,14,0,235.0,164.0,2.6,15.7,259.0,285.59,231.23
2018,12,22,14,15,171.0,152.0,2.65,15.65,218.5,224.95,181.41
2018,12,22,14,30,107.0,140.0,2.7,15.6,178.0,177.5,142.29
2018,12,22,14,45,123.5,125.0,2.7,15.55,164.5,161.23,127.85
2018,12,22,15,0,140.0,110.0,2.7,15.5,151.0,143.35,111.49
2018,12,22,15,15,135.5,98.5,2.7,15.5,134.0,122.12,92.63
2018,12,22,15,30,131.0,87.0,2.7,15.5,117.0,101.32,74.29
2018,12,22,15,45,109.0,71.0,2.75,14.85,92.5,75.14,52.96
2018,12,22,16,0,87.0,55.0,2.8,14.2,68.0,51.81,34.87
2018,12,22,16,15,69.0,39.5,2.85,14.05,47.5,32.23,21.39
2018,12,22,16,30,51.0,24.0,2.9,13.9,27.0,20.02,4.22
2018,12,22,16,45,37.5,13.5,2.9,13.7,14.5,12.28,0.0
2018,12,22,17,0,24.0,3.0,2.9,13.5,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,2.9,13.45,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,23,7,15,42.5,5.0,2.9,11.6,6.0,0.0,0.0
2018,12,23,7,30,85.0,10.0,2.8,11.8,12.0,57.71,0.0
2018,12,23,7,45,168.5,22.5,2.7,12.0,36.5,158.22,45.61
2018,12,23,8,0,252.0,35.0,2.6,12.2,61.0,245.82,192.13
2018,12,23,8,15,309.0,45.5,2.55,12.45,92.0,303.77,250.05
2018,12,23,8,30,366.0,56.0,2.5,12.7,123.0,365.64,304.97
2018,12,23,8,45,377.0,68.0,2.45,12.95,151.5,398.11,333.5
2018,12,23,9,0,388.0,80.0,2.4,13.2,180.0,429.8,360.08
2018,12,23,9,15,432.5,87.5,2.4,13.45,214.5,480.83,401.7
2018,12,23,9,30,477.0,95.0,2.4,13.7,249.0,532.1,442.06
2018,12,23,9,45,522.0,96.5,2.4,14.0,280.5,582.66,480.38
2018,12,23,10,0,567.0,98.0,2.4,14.3,312.0,626.36,512.57
2018,12,23,10,15,460.0,127.5,2.45,14.5,309.5,567.5,465.34
2018,12,23,10,30,353.0,157.0,2.5,14.7,307.0,495.26,406.7
2018,12,23,10,45,539.0,124.5,2.6,14.9,365.5,625.95,510.74
2018,12,23,11,0,725.0,92.0,2.7,15.1,424.0,745.21,598.89
2018,12,23,11,15,795.0,77.0,2.7,15.2,450.5,771.96,616.86
2018,12,23,11,30,865.0,62.0,2.7,15.3,477.0,790.55,629.58
2018,12,23,11,45,827.0,73.0,2.65,15.45,473.5,765.37,610.07
2018,12,23,12,0,789.0,84.0,2.6,15.6,470.0,730.45,583.84
2018,12,23,12,15,601.5,131.0,2.6,15.65,425.0,625.02,503.95
2018,12,23,12,30,414.0,178.0,2.6,15.7,380.0,514.65,416.44
2018,12,23,12,45,546.0,142.5,2.6,15.8,403.5,551.46,447.05
2018,12,23,13,0,678.0,107.0,2.6,15.9,427.0,584.44,472.74
2018,12,23,13,15,738.5,89.5,2.65,15.9,427.0,574.4,464.43
2018,12,23,13,30,799.0,72.0,2.7,15.9,427.0,556.73,449.85
2018,12,23,13,45,599.0,103.0,2.7,15.9,361.5,446.43,361.07
2018,12,23,14,0,399.0,134.0,2.7,15.9,296.0,344.17,278.09
2018,12,23,14,15,284.0,126.5,2.65,15.85,237.5,255.87,205.98
2018,12,23,14,30,169.0,119.0,2.6,15.8,179.0,186.48,148.92
2018,12,23,14,45,154.0,116.0,2.6,15.7,166.5,163.32,128.96
2018,12,23,15,0,139.0,113.0,2.6,15.6,154.0,146.19,113.85
2018,12,23,15,15,146.5,96.0,2.6,15.6,134.0,122.73,92.74
2018,12,23,15,30,154.0,79.0,2.6,15.6,114.0,100.06,72.27
2018,12,23,15,45,125.5,58.5,2.4,15.05,83.5,67.32,45.66
2018,12,23,16,0,97.0,38.0,2.2,14.5,53.0,38.63,23.53
2018,12,23,16,15,55.5,28.5,2.2,14.25,36.5,24.24,14.75
2018,12,23,16,30,14.0,19.0,2.2,14.0,20.0,16.71,3.22
2018,12,23,16,45,13.0,10.0,2.2,13.8,10.5,9.1,0.0
2018,12,23,17,0,12.0,1.0,2.2,13.6,1.0,0.0,0.0
2018,12,23,17,15,6.0,0.5,2.15,13.5,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,24,7,15,33.0,4.5,2.6,12.8,5.0,0.0,0.0
2018,12,24,7,30,66.0,9.0,2.6,13.1,10.0,45.85,0.0
2018,12,24,7,45,43.5,17.0,2.65,13.4,18.5,58.87,10.59
2018,12,24,8,0,21.0,25.0,2.7,13.7,27.0,38.88,25.66
2018,12,24,8,15,17.5,38.5,2.75,13.9,41.0,52.95,39.02
2018,12,24,8,30,14.0,52.0,2.8,14.1,55.0,65.98,50.61
2018,12,24,8,45,14.0,59.0,2.8,14.35,62.5,71.86,56.01
2018,12,24,9,0,14.0,66.0,2.8,14.6,70.0,71.82,56.19
2018,12,24,9,15,7.0,55.5,2.85,14.8,57.5,54.54,41.32
2018,12,24,9,30,0.0,45.0,2.9,15.0,45.0,39.69,28.36
2018,12,24,9,45,0.0,67.0,2.95,15.2,67.0,59.22,44.94
2018,12,24,10,0,0.0,89.0,3.0,15.4,89.0,80.97,63.21
2018,12,24,10,15,5.5,111.0,3.15,15.5,113.5,108.0,85.99
2018,12,24,10,30,11.0,133.0,3.3,15.6,138.0,135.36,108.82
2018,12,24,10,45,184.0,112.5,3.4,15.75,196.5,293.66,244.72
2018,12,24,11,0,357.0,92.0,3.5,15.9,255.0,427.28,355.66
2018,12,24,11,15,524.5,86.5,3.7,15.95,334.0,563.85,463.69
2018,12,24,11,30,692.0,81.0,3.9,16.0,413.0,681.46,553.68
2018,12,24,11,45,709.0,75.0,4.1,16.0,419.0,674.35,547.91
2018,12,24,12,0,726.0,69.0,4.3,16.0,425.0,663.89,540.56
2018,12,24,12,15,378.0,62.0,4.5,15.9,247.5,374.35,312.13
2018,12,24,12,30,30.0,55.0,4.7,15.8,70.0,77.72,60.76
2018,12,24,12,45,15.0,46.5,4.85,15.7,54.0,52.76,39.46
2018,12,24,13,0,0.0,38.0,5.0,15.6,38.0,33.53,22.8
2018,12,24,13,15,0.0,40.0,5.05,15.5,40.0,35.29,24.34
2018,12,24,13,30,0.0,42.0,5.1,15.4,42.0,37.06,25.87
2018,12,24,13,45,0.0,38.0,5.1,15.3,38.0,33.51,22.91
2018,12,24,14,0,0.0,34.0,5.1,15.2,34.0,29.97,19.94
2018,12,24,14,15,0.0,32.0,5.2,15.2,32.0,28.2,18.46
2018,12,24,14,30,0.0,30.0,5.3,15.2,30.0,26.42,16.97
2018,12,24,14,45,0.0,31.0,5.35,15.15,31.0,27.3,17.74
2018,12,24,15,0,0.0,32.0,5.4,15.1,32.0,28.18,18.5
2018,12,24,15,15,0.0,29.0,5.4,15.1,29.0,25.53,16.2
2018,12,24,15,30,0.0,26.0,5.4,15.1,26.0,22.88,13.87
2018,12,24,15,45,0.0,20.5,5.65,15.05,20.5,18.02,9.62
2018,12,24,16,0,0.0,15.0,5.9,15.0,15.0,13.18,5.36
2018,12,24,16,15,0.0,10.5,6.05,14.95,10.5,9.22,2.1
2018,12,24,16,30,0.0,6.0,6.2,14.9,6.0,5.26,0.0
2018,12,24,16,45,0.0,3.0,6.35,14.85,3.0,2.73,0.0
2018,12,24,17,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.55,14.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.6,14.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.0,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.15,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.25,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.2,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,7.15,12.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.95,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.45,10.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.0,5.65,11.05,7.0,0.0,0.0
2018,12,25,7,30,125.0,12.0,5.7,11.4,14.0,82.12,0.0
2018,12,25,7,45,272.5,22.0,5.7,11.75,44.0,219.52,45.15
2018,12,25,8,0,420.0,32.0,5.7,12.1,74.0,350.97,275.31
2018,12,25,8,15,507.5,37.5,5.75,12.35,112.5,431.34,357.71
2018,12,25,8,30,595.0,43.0,5.8,12.6,151.0,508.74,426.81
2018,12,25,8,45,648.5,47.5,5.85,12.85,191.0,571.19,480.66
2018,12,25,9,0,702.0,52.0,5.9,13.1,231.0,633.91,532.68
2018,12,25,9,15,732.5,56.0,5.95,13.3,268.0,677.63,567.99
2018,12,25,9,30,763.0,60.0,6.0,13.5,305.0,719.74,600.98
2018,12,25,9,45,780.5,64.0,6.05,13.7,337.0,749.15,623.23
2018,12,25,10,0,798.0,68.0,6.1,13.9,369.0,775.9,643.0
2018,12,25,10,15,816.5,69.5,6.1,14.05,396.5,797.39,658.37
2018,12,25,10,30,835.0,71.0,6.1,14.2,424.0,815.78,671.22
2018,12,25,10,45,848.0,72.0,6.15,14.35,445.5,825.57,677.68
2018,12,25,11,0,861.0,73.0,6.2,14.5,467.0,831.91,681.6
2018,12,25,11,15,868.0,73.5,6.25,14.6,480.5,829.05,678.74
2018,12,25,11,30,875.0,74.0,6.3,14.7,494.0,822.65,673.35
2018,12,25,11,45,878.5,75.0,6.35,14.75,501.0,803.45,658.41
2018,12,25,12,0,882.0,76.0,6.4,14.8,508.0,794.89,651.81
2018,12,25,12,15,882.5,76.0,6.45,14.85,507.5,772.37,634.52
2018,12,25,12,30,883.0,76.0,6.5,14.9,507.0,746.67,614.86
2018,12,25,12,45,879.0,75.5,6.5,15.0,498.0,714.17,589.64
2018,12,25,13,0,875.0,75.0,6.5,15.1,489.0,679.01,561.21
2018,12,25,13,15,860.0,75.5,6.55,15.1,471.0,635.61,525.43
2018,12,25,13,30,845.0,76.0,6.6,15.1,453.0,590.73,487.8
2018,12,25,13,45,842.5,72.5,6.65,15.15,432.5,547.08,450.37
2018,12,25,14,0,840.0,69.0,6.7,15.2,412.0,501.49,410.39
2018,12,25,14,15,821.5,67.0,6.65,15.15,382.5,448.57,363.48
2018,12,25,14,30,803.0,65.0,6.6,15.1,353.0,395.63,315.5
2018,12,25,14,45,759.5,64.0,6.6,15.05,315.0,335.32,260.99
2018,12,25,15,0,716.0,63.0,6.6,15.0,277.0,278.21,208.69
2018,12,25,15,15,649.0,60.5,6.6,15.0,234.5,216.68,153.83
2018,12,25,15,30,582.0,58.0,6.6,15.0,192.0,162.51,106.82
2018,12,25,15,45,530.5,50.5,6.2,14.5,154.5,112.61,66.1
2018,12,25,16,0,479.0,43.0,5.8,14.0,117.0,68.43,35.53
2018,12,25,16,15,402.0,35.0,5.65,13.7,83.5,29.61,19.42
2018,12,25,16,30,325.0,27.0,5.5,13.4,50.0,22.8,8.0
2018,12,25,16,45,176.5,15.5,5.35,13.15,26.5,14.1,0.0
2018,12,25,17,0,28.0,4.0,5.2,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.15,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,26,7,15,20.5,4.0,4.55,10.7,4.5,0.0,0.0
2018,12,26,7,30,41.0,8.0,4.5,11.0,9.0,30.59,0.0
2018,12,26,7,45,114.0,19.0,4.5,11.35,29.0,117.01,16.03
2018,12,26,8,0,187.0,30.0,4.5,11.7,49.0,194.45,150.69
2018,12,26,8,15,239.0,41.0,4.6,12.0,76.5,248.21,205.3
2018,12,26,8,30,291.0,52.0,4.7,12.3,104.0,305.4,257.22
2018,12,26,8,45,308.5,69.0,4.85,12.55,136.5,348.24,295.12
2018,12,26,9,0,326.0,86.0,5.0,12.8,169.0,390.07,331.06
2018,12,26,9,15,190.5,87.0,5.2,12.95,137.5,270.54,229.88
2018,12,26,9,30,55.0,88.0,5.4,13.1,106.0,134.84,111.79
2018,12,26,9,45,146.0,111.5,5.6,13.25,165.0,251.77,213.29
2018,12,26,10,0,237.0,135.0,5.8,13.4,224.0,373.25,315.76
2018,12,26,10,15,488.5,110.0,5.9,13.5,311.0,569.42,480.19
2018,12,26,10,30,740.0,85.0,6.0,13.6,398.0,758.26,628.8
2018,12,26,10,45,642.0,110.5,6.05,13.7,391.5,704.78,585.35
2018,12,26,11,0,544.0,136.0,6.1,13.8,385.0,640.04,533.61
2018,12,26,11,15,700.0,106.5,6.0,13.8,436.5,735.19,608.08
2018,12,26,11,30,856.0,77.0,5.9,13.8,488.0,811.63,665.92
2018,12,26,11,45,877.0,74.0,5.8,13.85,500.0,801.86,657.18
2018,12,26,12,0,898.0,71.0,5.7,13.9,512.0,795.55,651.66
2018,12,26,12,15,895.5,72.0,5.8,13.9,510.5,772.25,634.2
2018,12,26,12,30,893.0,73.0,5.9,13.9,509.0,745.87,614.43
2018,12,26,12,45,886.0,73.0,5.95,13.95,499.5,712.23,588.68
2018,12,26,13,0,879.0,73.0,6.0,14.0,490.0,676.13,560.13
2018,12,26,13,15,870.5,72.5,6.05,14.0,474.0,640.18,530.19
2018,12,26,13,30,862.0,72.0,6.1,14.0,458.0,597.71,494.54
2018,12,26,13,45,849.0,70.5,6.15,13.95,434.5,549.93,453.95
2018,12,26,14,0,836.0,69.0,6.2,13.9,411.0,501.06,411.48
2018,12,26,14,15,816.5,67.5,6.15,13.85,382.0,448.43,364.78
2018,12,26,14,30,797.0,66.0,6.1,13.8,353.0,395.86,317.07
2018,12,26,14,45,761.5,64.5,6.05,13.75,317.0,338.08,264.39
2018,12,26,15,0,726.0,63.0,6.0,13.7,281.0,282.66,213.12
2018,12,26,15,15,604.0,63.5,6.0,13.7,228.5,210.25,150.9
2018,12,26,15,30,482.0,64.0,6.0,13.7,176.0,151.25,102.21
2018,12,26,15,45,411.0,56.0,5.85,13.25,138.5,104.1,64.48
2018,12,26,16,0,340.0,48.0,5.7,12.8,101.0,63.49,36.06
2018,12,26,16,15,333.5,37.5,5.75,12.6,76.0,32.44,22.0
2018,12,26,16,30,327.0,27.0,5.8,12.4,51.0,22.71,8.69
2018,12,26,16,45,186.5,16.5,5.85,12.2,28.0,15.01,0.0
2018,12,26,17,0,46.0,6.0,5.9,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,5.9,11.9,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.85,11.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.35,11.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.95,11.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.0,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.95,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.85,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.9,10.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.95,10.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,12,27,7,15,68.0,5.5,5.85,10.15,6.5,0.0,0.0
2018,12,27,7,30,136.0,11.0,6.0,10.5,13.0,87.21,0.0
2018,12,27,7,45,310.0,19.5,6.15,10.85,44.5,238.7,27.77
2018,12,27,8,0,484.0,28.0,6.3,11.2,76.0,377.6,296.14
2018,12,27,8,15,566.5,33.0,6.5,11.5,115.5,457.71,380.95
2018,12,27,8,30,649.0,38.0,6.7,11.8,155.0,540.73,455.26
2018,12,27,8,45,668.0,45.0,6.9,12.1,190.5,581.92,492.55
2018,12,27,9,0,687.0,52.0,7.1,12.4,226.0,621.81,526.95
2018,12,27,9,15,747.5,51.5,7.25,12.7,268.0,683.17,577.18
2018,12,27,9,30,808.0,51.0,7.4,13.0,310.0,735.91,619.11
2018,12,27,9,45,827.0,54.0,7.55,13.25,343.0,765.91,642.23
2018,12,27,10,0,846.0,57.0,7.7,13.5,376.0,793.29,662.92
2018,12,27,10,15,863.0,58.5,7.75,13.65,404.0,814.01,678.06
2018,12,27,10,30,880.0,60.0,7.8,13.8,432.0,831.61,690.67
2018,12,27,10,45,891.5,61.0,7.9,14.0,453.5,840.53,696.53
2018,12,27,11,0,903.0,62.0,8.0,14.2,475.0,845.95,699.77
2018,12,27,11,15,910.0,62.0,8.0,14.25,489.0,842.7,696.45
2018,12,27,11,30,917.0,62.0,8.0,14.3,503.0,835.84,690.51
2018,12,27,11,45,920.5,62.5,8.05,14.4,510.0,823.16,680.21
2018,12,27,12,0,924.0,63.0,8.1,14.5,517.0,806.94,667.3
2018,12,27,12,15,925.5,62.5,8.05,14.6,516.5,784.46,649.33
2018,12,27,12,30,927.0,62.0,8.0,14.7,516.0,758.64,628.87
2018,12,27,12,45,924.0,62.0,8.0,14.75,508.0,727.05,604.15
2018,12,27,13,0,921.0,62.0,8.0,14.8,500.0,692.6,577.01
2018,12,27,13,15,913.5,61.0,8.0,14.8,483.5,651.45,542.47
2018,12,27,13,30,906.0,60.0,8.0,14.8,467.0,608.16,505.57
2018,12,27,13,45,894.5,59.5,8.0,14.85,444.5,561.32,464.9
2018,12,27,14,0,883.0,59.0,8.0,14.9,422.0,513.11,422.2
2018,12,27,14,15,868.0,57.5,8.0,14.8,393.0,461.09,375.61
2018,12,27,14,30,853.0,56.0,8.0,14.7,364.0,408.57,327.46
2018,12,27,14,45,830.0,53.5,8.0,14.6,329.5,351.96,274.99
2018,12,27,15,0,807.0,51.0,8.0,14.5,295.0,296.12,222.41
2018,12,27,15,15,759.5,49.5,8.0,14.5,254.5,236.27,167.2
2018,12,27,15,30,712.0,48.0,8.0,14.5,214.0,180.68,117.12
2018,12,27,15,45,580.0,46.0,7.75,14.05,164.0,117.03,67.74
2018,12,27,16,0,448.0,44.0,7.5,13.6,114.0,69.42,36.97
2018,12,27,16,15,426.0,35.0,7.45,13.3,85.0,31.63,21.31
2018,12,27,16,30,404.0,26.0,7.4,13.0,56.0,21.76,8.66
2018,12,27,16,45,238.0,16.5,7.35,12.75,31.0,15.01,0.0
2018,12,27,17,0,72.0,7.0,7.3,12.5,6.0,0.0,0.0
2018,12,27,17,15,36.0,3.5,7.3,12.35,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.3,11.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.3,11.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,7.25,11.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.2,11.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.2,11.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.2,11.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,7.15,11.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.05,11.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.6,10.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.55,10.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.45,9.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.5,9.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,9.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.45,9.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.3,9.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.2,9.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.15,9.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,8.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,8.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.1,8.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.05,8.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,12,28,7,15,50.0,4.5,5.85,8.95,5.5,0.0,0.0
2018,12,28,7,30,100.0,9.0,5.8,9.2,11.0,64.86,0.0
2018,12,28,7,45,232.5,20.5,5.8,9.45,39.5,191.9,13.07
2018,12,28,8,0,365.0,32.0,5.8,9.7,68.0,314.33,246.5
2018,12,28,8,15,482.0,36.5,5.8,10.0,108.0,411.62,344.15
2018,12,28,8,30,599.0,41.0,5.8,10.3,148.0,508.25,429.82
2018,12,28,8,45,681.5,42.0,5.85,10.6,192.5,587.78,498.02
2018,12,28,9,0,764.0,43.0,5.9,10.9,237.0,661.53,559.17
2018,12,28,9,15,790.5,46.0,5.85,11.15,273.5,701.66,591.32
2018,12,28,9,30,817.0,49.0,5.8,11.4,310.0,740.19,621.12
2018,12,28,9,45,825.5,52.5,5.75,11.7,340.0,762.57,637.26
2018,12,28,10,0,834.0,56.0,5.7,12.0,370.0,782.05,650.75
2018,12,28,10,15,849.0,58.5,5.55,12.2,398.0,802.53,664.54
2018,12,28,10,30,864.0,61.0,5.4,12.4,426.0,819.87,675.67
2018,12,28,10,45,893.5,58.0,5.25,12.6,451.5,838.69,687.8
2018,12,28,11,0,923.0,55.0,5.1,12.8,477.0,854.02,697.17
2018,12,28,11,15,929.0,55.5,5.1,12.95,491.5,850.67,693.53
2018,12,28,11,30,935.0,56.0,5.1,13.1,506.0,843.64,687.37
2018,12,28,11,45,937.0,56.5,5.05,13.3,512.5,829.7,675.74
2018,12,28,12,0,939.0,57.0,5.0,13.5,519.0,812.2,661.63
2018,12,28,12,15,936.0,59.0,4.95,13.6,518.5,789.28,643.81
2018,12,28,12,30,933.0,61.0,4.9,13.7,518.0,763.12,623.64
2018,12,28,12,45,925.5,62.5,4.85,13.8,509.5,730.09,598.29
2018,12,28,13,0,918.0,64.0,4.8,13.9,501.0,694.43,570.77
2018,12,28,13,15,911.0,63.0,4.7,13.95,485.0,653.75,537.16
2018,12,28,13,30,904.0,62.0,4.6,14.0,469.0,610.88,501.25
2018,12,28,13,45,893.0,61.0,4.5,14.1,446.0,563.84,461.23
